Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,99.11,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,216.47,157.35
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,298.41,247.27
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,389.8,330.84
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,460.98,394.83
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,536.32,459.96
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,599.4,512.27
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,658.6,558.4
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,715.11,601.25
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,771.22,642.7
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,815.54,674.82
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,858.0,705.08
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,892.27,727.94
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,923.88,748.66
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,947.73,764.51
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,968.39,778.11
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,980.7,784.39
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,989.51,788.34
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,991.17,788.81
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,989.23,786.98
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,980.95,780.85
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,969.13,772.45
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,948.17,757.7
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,924.03,740.82
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,891.94,718.24
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,857.18,693.67
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,814.01,662.7
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,769.04,630.04
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,715.48,590.28
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,661.26,549.2
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,596.12,499.05
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,532.18,447.11
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,461.04,386.66
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,389.15,323.4
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,298.62,242.25
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,216.41,150.27
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,81.32,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,21.81,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,61.07,40.83
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,98.39,79.04
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,137.28,115.31
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,171.29,146.5
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,206.62,178.25
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,236.87,204.84
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,267.85,231.44
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,297.36,256.4
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,327.72,281.6
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,320.06,273.77
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,310.14,264.03
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,235.27,199.03
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,160.67,133.51
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,240.07,202.07
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,305.52,257.37
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,436.3,367.04
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,569.85,474.2
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,436.85,364.71
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,304.21,253.7
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,326.89,273.2
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,369.15,307.44
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,435.58,363.62
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,518.52,430.96
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,444.98,370.68
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,355.84,298.05
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,271.14,227.41
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,174.64,145.23
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,157.24,130.77
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,128.48,106.26
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,109.8,90.26
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,91.72,74.51
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,72.03,57.03
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,52.89,39.92
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,36.5,25.21
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,19.43,8.92
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,9.82,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.28,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.46,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.51,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,6.56,0.07
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,9.04,2.31
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,11.51,4.55
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,13.58,6.41
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,15.64,8.25
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,17.3,9.69
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,18.96,11.11
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,108.89,90.48
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,215.09,181.33
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,170.69,142.34
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,143.13,117.82
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,165.24,136.89
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,187.94,156.26
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,245.26,205.01
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,285.38,238.98
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,213.11,177.64
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,129.77,106.08
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,150.18,123.66
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,171.21,141.49
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,172.53,142.75
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,173.98,144.19
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,158.96,131.46
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,144.34,119.05
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,127.2,104.45
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,110.5,90.15
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,99.06,80.45
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,87.77,70.79
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,75.49,60.29
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,63.32,49.72
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,50.63,38.47
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,37.93,27.12
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,25.7,16.11
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,14.84,5.65
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,75.02,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,203.03,142.85
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,280.76,227.09
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,367.58,305.54
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,438.79,368.24
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,510.3,429.13
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,571.77,480.07
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,634.49,529.44
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,435.78,368.03
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,148.34,121.87
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,369.37,312.19
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,575.59,480.05
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,415.55,346.71
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,226.84,186.72
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,131.94,107.47
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,45.55,33.44
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,152.55,125.01
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,270.45,222.64
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,171.47,140.06
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,73.42,56.86
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,82.85,64.93
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,92.6,73.19
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,51.8,38.74
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,14.02,6.45
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,34.73,24.31
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,55.54,42.21
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,51.78,39.04
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,48.02,35.87
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,43.44,31.97
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,38.86,28.04
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,33.45,23.41
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,28.06,18.73
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,22.67,13.96
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,17.29,9.17
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,12.34,4.71
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.41,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,6.57,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,11.92,4.36
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,17.29,9.2
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,22.26,13.63
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,27.23,18.0
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,32.62,22.74
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,38.02,27.44
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,42.19,31.03
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,46.35,34.59
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,78.77,62.4
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,115.14,93.27
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,126.35,102.61
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,137.78,112.14
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,183.23,151.12
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,250.36,207.47
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,163.58,134.4
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,76.19,59.68
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,65.59,50.69
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,55.56,42.14
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,45.14,33.23
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,34.75,24.33
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,58.06,44.37
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,83.3,65.99
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,110.99,89.76
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,141.06,115.43
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,182.16,151.23
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,208.4,174.24
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,188.67,157.55
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,169.5,141.26
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,364.46,310.25
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,496.87,419.21
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,422.03,353.75
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,351.68,291.49
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,264.51,214.37
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,187.17,138.03
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,85.93,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,17.57,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,45.41,28.03
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,95.25,74.24
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,139.78,114.33
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,167.49,139.12
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,194.84,162.94
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,231.97,195.14
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,270.76,228.2
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,311.09,262.85
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,371.72,313.37
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,246.82,207.91
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,106.56,86.1
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,224.12,188.05
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,355.69,297.98
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,363.56,303.56
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,371.16,309.41
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,215.52,179.52
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,79.92,62.78
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,50.14,37.49
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,21.48,12.89
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,59.32,45.39
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,101.35,81.17
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,285.4,240.01
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,442.21,370.45
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,283.82,238.18
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,105.3,84.92
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,259.85,220.27
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,398.57,336.94
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,361.04,305.23
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,324.78,274.91
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,287.96,244.27
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,252.04,213.66
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,193.59,162.79
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,150.69,124.43
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,107.56,85.51
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,67.27,47.43
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,29.8,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,51.45,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,150.39,105.29
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,224.25,180.32
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,308.26,254.4
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,388.16,322.84
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,474.29,394.21
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,536.77,444.65
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,601.11,494.4
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,496.75,410.84
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,348.66,290.24
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,475.07,394.33
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,613.57,501.07
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,536.51,438.79
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,473.64,387.77
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,450.98,370.46
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,446.84,366.75
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,453.71,372.04
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,459.98,376.81
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,511.0,417.23
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,540.22,440.63
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,757.04,607.77
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,949.12,741.07
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,930.61,726.26
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,908.93,712.12
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,680.08,548.86
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,447.71,368.57
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,622.5,512.46
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,763.64,617.74
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,715.54,580.79
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,666.32,544.46
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,604.9,498.38
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,544.33,451.02
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,473.96,392.12
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,406.71,333.72
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,321.59,259.28
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,244.71,183.96
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,115.92,7.25
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,21.78,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,60.72,40.23
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,96.0,76.1
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,133.0,110.18
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,165.28,139.37
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,198.67,168.91
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,228.59,195.01
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,259.06,221.02
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,282.39,240.04
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,305.84,258.75
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,250.51,211.04
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,207.72,173.29
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,158.72,131.21
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,126.83,103.26
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,164.77,135.76
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,204.03,168.81
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,252.66,208.89
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,282.96,233.53
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,282.55,232.98
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,282.26,232.72
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,337.82,279.2
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,412.82,339.66
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,404.27,332.71
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,395.26,325.96
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,270.35,223.89
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,153.82,125.56
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,111.8,90.63
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,72.16,56.91
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,64.95,50.83
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,57.8,44.71
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,49.75,37.82
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,42.21,31.29
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,34.72,24.65
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,27.25,17.95
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,19.79,11.23
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,12.34,4.33
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.16,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,6.58,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,13.18,4.26
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,22.71,13.5
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,32.38,22.24
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,43.91,32.51
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,55.45,42.73
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,65.96,51.96
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,76.56,61.15
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,84.6,67.92
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,92.76,74.7
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,141.56,116.94
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,209.61,174.57
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,269.39,225.29
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,350.45,292.2
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,295.35,245.48
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,258.2,213.49
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,243.79,201.2
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,209.97,172.88
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,277.83,229.81
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,326.69,270.08
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,217.71,179.72
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,104.12,83.41
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,125.65,101.94
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,148.42,121.12
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,178.57,147.23
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,226.15,187.3
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,145.16,119.3
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,64.36,50.12
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,58.61,45.37
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,53.04,40.61
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,46.36,34.84
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,39.7,29.01
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,32.22,22.41
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,24.75,15.75
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,18.13,9.83
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,11.52,3.74
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,5.75,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,86.91,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,189.77,135.54
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,266.71,216.74
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,353.53,295.22
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,425.6,359.53
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,502.55,425.89
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,565.02,478.3
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,629.12,529.1
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,685.22,571.08
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,736.35,608.16
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,667.81,553.82
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,573.92,478.08
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,497.73,414.92
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,415.47,345.69
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,330.89,274.98
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,204.72,168.6
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,257.01,212.22
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,291.05,239.81
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,247.62,203.38
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,186.67,152.46
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,244.16,200.54
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,283.83,233.06
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,298.04,245.16
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,311.82,256.97
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,189.57,156.13
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,70.27,54.58
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,101.78,81.77
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,136.61,111.35
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,123.08,99.89
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,109.95,88.81
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,95.43,76.63
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,81.18,64.49
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,66.93,52.21
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,52.7,39.75
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,37.77,26.54
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,22.55,12.83
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,11.12,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,11.14,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,24.59,13.01
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,54.05,39.99
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,80.72,63.97
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,105.22,85.95
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,130.49,108.37
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,152.77,127.87
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,175.7,147.64
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,196.06,164.62
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,216.91,181.73
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,164.12,136.18
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,102.0,82.2
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,161.19,133.24
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,242.6,201.55
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,174.34,143.61
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,126.4,102.38
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,111.84,89.95
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,97.9,78.01
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,98.34,78.38
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,98.84,78.81
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,218.44,180.62
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,333.93,275.19
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,277.78,228.29
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,223.02,182.66
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,187.25,153.4
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,170.36,139.44
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,221.26,183.26
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,254.52,211.82
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,489.16,407.55
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,652.05,532.89
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,591.62,485.66
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,536.6,442.68
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,466.74,384.79
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,400.38,327.88
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,318.77,257.76
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,245.22,189.85
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,145.71,67.64
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,46.39,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
