Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,705.76,581.93
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,647.5,538.28
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,581.0,484.99
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,515.85,430.34
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,439.45,365.76
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,367.51,302.33
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,281.36,225.25
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,205.22,149.09
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,92.87,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,15.36,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,118.66,79.45
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,219.53,173.97
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,293.39,240.81
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,375.93,313.17
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,451.47,377.93
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,532.46,444.79
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,596.03,495.18
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,656.77,540.49
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,719.11,583.75
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,781.74,625.55
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,829.1,657.52
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,874.65,687.88
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,704.94,563.57
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,479.93,388.09
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,756.29,603.49
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,994.29,766.37
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,766.34,604.75
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,476.32,382.76
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,567.27,456.51
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,635.92,509.6
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,857.34,674.41
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,1021.61,784.52
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,838.22,656.48
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,609.01,487.49
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,538.29,435.13
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,450.1,366.86
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,504.36,412.9
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,533.55,438.55
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,504.4,416.39
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,474.1,393.41
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,434.15,362.5
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,394.47,331.11
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,469.08,392.48
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,502.81,418.16
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,427.33,354.3
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,360.45,295.64
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,273.39,218.82
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,197.46,145.54
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,88.69,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,8.96,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,17.92,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,128.85,89.72
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,239.63,192.4
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,311.7,258.79
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,391.74,330.15
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,457.71,387.4
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,526.89,445.11
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,454.27,384.36
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,352.1,297.58
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,547.47,459.81
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,756.31,618.35
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,657.2,539.74
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,530.79,437.68
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,536.69,441.05
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,540.21,441.54
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,586.35,477.54
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,632.86,513.05
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,563.13,455.76
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,468.5,379.71
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,427.38,346.88
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,364.07,296.14
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,349.25,284.52
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,334.48,272.68
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,322.28,263.03
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,310.19,253.45
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,305.8,250.39
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,301.24,247.17
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,265.75,218.63
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,231.33,190.73
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,293.8,244.34
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,334.18,278.76
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,301.95,252.26
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,270.52,226.45
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,236.49,198.15
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,203.31,169.94
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,167.34,138.97
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,132.9,108.58
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,95.76,75.26
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,60.93,43.03
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,27.36,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,9.82,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,23.03,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,133.63,94.75
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,249.37,200.2
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,321.5,266.71
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,401.46,338.05
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,469.2,396.71
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,540.39,455.93
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,598.62,503.7
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,661.82,552.44
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,717.43,592.95
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,772.46,632.13
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,818.52,663.15
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,862.74,692.24
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,901.03,716.99
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,936.73,739.66
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,863.78,685.51
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,763.92,611.61
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,776.02,619.29
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,785.7,624.18
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,915.48,716.07
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,1023.59,787.02
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,1017.91,779.09
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,1008.53,770.27
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,886.23,686.1
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,746.95,587.78
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,731.75,578.81
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,714.02,566.64
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,670.5,534.43
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,626.56,501.86
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,584.64,471.59
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,542.24,440.32
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,495.52,405.04
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,449.43,369.44
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,483.3,396.82
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,498.73,407.28
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,424.2,346.31
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,354.38,287.25
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,272.15,216.09
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,199.71,148.85
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,91.25,20.96
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,29.25,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,83.34,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,165.42,119.59
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,252.41,202.9
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,325.68,269.77
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,406.75,341.19
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,476.88,401.44
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,550.84,462.49
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,506.08,425.18
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,451.05,378.35
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,579.32,482.53
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,712.65,583.09
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,792.64,639.78
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,879.34,700.02
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,827.59,659.05
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,749.18,599.95
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,796.79,633.49
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,835.66,658.88
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,933.07,723.23
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,1021.27,777.91
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,1026.12,777.22
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,1027.22,775.16
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,882.86,676.04
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,720.39,559.7
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,864.92,666.36
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,983.44,744.62
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,960.44,727.05
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,933.87,709.35
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,895.95,686.18
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,855.48,661.03
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,807.93,630.47
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,758.71,598.09
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,701.49,559.57
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,643.88,519.65
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,573.26,466.84
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,509.13,416.42
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,432.73,354.26
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,361.12,293.45
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,274.97,218.59
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,199.36,149.39
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,92.39,31.76
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,11.52,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,28.03,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,140.51,102.15
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,261.8,209.27
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,333.42,274.58
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,412.48,344.25
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,479.05,400.98
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,553.07,461.09
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,614.58,508.83
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,676.79,553.36
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,731.09,590.78
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,784.54,626.55
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,830.65,655.56
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,874.79,682.42
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,902.76,697.45
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,937.36,716.81
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,880.84,677.79
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,786.11,612.59
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,916.54,704.38
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,1015.9,769.86
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,1020.81,771.54
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,1021.94,772.19
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,1011.58,764.86
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,997.59,755.4
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,838.09,647.49
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,632.2,498.24
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,799.11,625.57
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,916.06,705.99
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,774.69,606.38
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,624.87,497.72
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,698.52,555.87
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,743.52,588.36
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,686.86,547.42
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,629.9,506.5
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,565.21,456.96
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,501.92,406.38
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,428.47,347.62
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,362.86,292.35
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,280.92,221.66
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,208.7,156.03
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,96.18,41.06
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,13.66,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,35.37,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,156.96,114.81
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,289.6,229.94
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,362.29,295.84
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,441.56,365.08
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,510.02,423.42
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,581.24,481.71
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,637.19,525.62
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,698.92,571.06
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,751.32,607.37
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,802.13,641.63
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,847.65,672.13
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,891.06,700.56
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,928.44,723.43
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,962.96,744.03
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,989.26,760.77
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,1012.14,775.3
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,1029.47,784.7
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,1043.06,791.75
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,1048.14,794.15
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,1049.31,794.2
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,1044.27,789.49
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,1035.32,782.45
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,1019.22,772.32
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,999.44,759.91
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,971.95,742.39
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,941.18,722.69
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,904.36,697.73
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,864.88,670.88
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,818.36,639.37
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,769.99,606.19
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,713.8,567.05
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,663.24,531.29
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,598.35,482.04
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,534.47,430.88
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,461.39,372.28
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,392.03,314.02
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,309.91,243.5
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,236.28,176.76
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,142.38,71.47
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,56.07,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,38.77,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,108.91,13.63
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,188.96,139.63
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,275.88,219.96
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,349.53,286.42
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,427.19,354.24
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,494.93,411.75
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,565.42,469.13
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,628.22,518.12
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,691.72,563.94
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,750.29,604.85
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,808.46,644.36
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,846.79,668.65
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,891.04,696.85
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,928.21,719.54
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,962.55,740.0
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,989.35,756.54
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,1012.76,770.81
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,1029.51,779.19
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,1042.53,785.21
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,1047.59,787.59
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,1048.77,787.64
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,1045.39,784.91
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,1038.08,779.8
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,1022.01,768.45
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,1002.26,754.89
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,975.46,737.44
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,945.37,717.9
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,907.95,693.38
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,867.87,666.96
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,820.81,635.46
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,779.54,607.72
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,722.84,569.05
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,665.51,529.15
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,599.09,479.44
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,533.9,428.06
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,460.0,370.05
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,389.9,312.21
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,306.6,241.34
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,231.97,174.57
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,141.46,78.12
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,51.06,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,31.3,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,90.99,22.78
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,159.07,118.92
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,231.68,185.84
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,295.08,243.25
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,364.47,304.15
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,424.74,355.81
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,487.57,407.78
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,546.14,454.4
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,606.15,500.55
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,642.7,526.11
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,676.33,548.8
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,694.19,558.71
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,700.15,559.59
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,757.23,598.28
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,806.83,629.91
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,828.8,643.13
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,848.01,654.61
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,957.98,726.36
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,1047.08,780.36
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,1052.15,779.53
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,1053.34,777.3
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,948.07,706.0
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,809.48,612.23
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,748.1,568.45
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,665.78,509.16
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,591.16,454.44
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,518.7,400.33
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,530.89,411.0
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,539.14,417.7
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,485.05,377.85
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,432.79,339.44
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,500.18,394.0
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,544.33,428.95
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,484.58,383.79
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,426.7,339.72
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,360.63,288.26
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,302.93,241.06
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,237.54,185.74
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,180.2,134.96
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,94.2,54.62
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,11.95,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,20.31,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,56.92,18.3
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,107.4,79.37
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,169.55,134.53
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,207.87,169.56
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,258.66,214.05
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,303.43,251.96
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,349.59,289.81
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,392.95,324.55
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,437.59,359.26
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,620.46,500.83
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,792.01,620.76
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,838.48,648.6
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,882.95,676.17
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,770.53,596.07
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,609.28,476.56
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,651.6,509.84
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,714.52,554.51
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,884.5,673.89
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,1025.13,763.41
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,1030.58,763.11
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,1032.25,762.65
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,933.49,698.21
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,801.68,610.17
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,812.21,620.08
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,828.35,631.54
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,797.27,611.38
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,756.19,584.62
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,722.13,561.44
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,686.55,536.9
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,496.15,394.96
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,325.13,261.04
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,239.82,194.12
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,174.55,140.87
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,151.81,122.46
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,129.76,104.16
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,98.68,78.19
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,77.5,60.14
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,56.36,41.88
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,35.7,23.91
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,20.66,9.03
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,6.83,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,20.71,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,58.29,23.72
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,105.66,78.65
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,154.87,123.09
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,199.7,163.36
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,247.51,205.27
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,289.54,241.23
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,332.62,276.92
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,373.9,310.07
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,416.29,343.05
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,603.76,488.85
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,782.49,614.1
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,829.26,640.99
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,874.13,667.66
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,706.76,548.4
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,484.08,380.27
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,577.4,452.4
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,652.41,506.77
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,661.8,511.02
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,669.58,514.96
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,658.95,506.81
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,646.74,497.83
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,687.91,527.95
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,748.26,569.67
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,722.32,549.54
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,674.85,516.09
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,585.66,450.56
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,479.73,372.25
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,575.62,446.02
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,662.15,508.15
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,635.87,488.41
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,606.56,468.05
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,542.5,424.64
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,480.81,381.68
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,421.88,338.09
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,366.33,295.21
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,308.75,249.69
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,254.54,204.95
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,186.85,147.85
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,134.88,102.37
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,74.43,46.93
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
