Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,33.53,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,97.13,48.59
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,163.19,123.04
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,234.95,186.74
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,297.12,241.77
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,364.76,299.64
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,423.98,348.17
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,485.49,396.43
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,544.71,442.01
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,605.55,487.22
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,577.69,462.68
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,528.15,422.58
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,634.58,503.39
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,736.96,576.77
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,837.64,645.34
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,933.79,708.9
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,879.02,670.69
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,798.28,615.85
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,913.56,695.09
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,1010.18,756.66
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,1015.06,758.23
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,1016.23,758.88
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,904.65,685.52
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,773.2,594.69
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,654.41,510.28
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,538.8,424.62
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,618.28,487.75
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,691.22,543.34
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,667.75,526.64
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,642.04,509.09
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,623.47,497.1
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,601.07,481.91
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,492.53,398.9
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,378.9,309.98
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,335.24,275.43
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,293.14,240.92
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,248.29,203.9
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,205.44,167.4
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,159.06,127.04
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,116.05,88.8
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,60.89,38.97
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,52.19,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,146.38,82.05
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,219.92,166.98
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,307.62,245.54
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,380.49,310.82
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,459.33,378.52
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,528.92,435.56
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,601.09,491.85
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,663.16,538.2
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,718.82,576.65
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,776.12,615.24
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,832.7,652.28
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,879.14,680.77
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,923.26,707.1
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,961.01,729.42
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,995.78,749.57
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,1022.82,766.8
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,1046.23,781.81
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,1062.06,792.91
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,1073.94,801.68
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,1079.91,805.18
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,1081.78,806.28
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,1072.06,800.91
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,1058.38,793.22
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,1040.43,784.99
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,1018.75,774.04
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,989.16,757.98
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,956.41,739.26
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,918.24,715.92
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,877.4,690.36
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,828.52,657.31
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,785.59,628.13
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,727.65,587.21
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,669.12,545.11
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,601.03,492.62
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,534.48,438.91
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,460.74,378.76
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,393.82,321.63
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,311.69,250.42
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,238.42,184.73
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,125.36,85.95
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,23.48,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,37.82,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,110.96,65.94
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,168.9,128.84
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,233.58,187.2
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,290.92,238.91
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,352.53,292.65
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,408.27,339.26
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,466.01,385.56
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,463.58,382.05
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,442.21,363.36
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,532.19,433.49
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,611.37,493.05
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,750.94,596.08
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,874.76,681.57
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,770.49,604.84
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,605.17,478.23
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,703.86,553.52
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,785.72,613.47
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,920.2,706.51
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,1023.39,773.34
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,1030.38,776.66
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,1033.58,778.68
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,1028.91,776.24
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,1020.44,771.51
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,1005.14,761.82
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,986.24,749.89
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,958.06,731.77
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,937.02,718.63
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,819.64,637.98
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,691.64,547.4
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,644.92,514.3
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,597.96,479.78
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,535.29,432.97
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,474.92,386.85
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,423.68,347.02
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,373.98,307.19
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,320.88,263.43
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,270.11,220.2
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,215.63,172.41
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,165.28,127.16
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,87.56,59.78
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,19.22,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,58.0,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,159.76,98.74
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,233.2,175.43
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,317.77,250.07
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,389.15,313.4
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,465.96,379.0
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,534.09,434.99
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,604.48,490.56
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,659.81,532.83
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,720.42,576.53
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,774.58,613.43
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,827.44,648.66
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,872.23,678.41
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,914.64,706.21
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,950.9,728.16
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,984.03,747.82
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,1010.14,764.1
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,1032.66,778.08
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,1049.08,788.15
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,1061.6,795.82
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,1066.83,798.91
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,1068.03,799.6
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,1059.41,792.56
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,1046.86,783.23
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,1031.11,772.87
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,1011.6,760.2
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,983.21,742.32
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,951.57,722.31
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,915.37,698.11
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,876.4,671.98
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,828.86,640.23
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,787.06,612.23
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,730.95,573.8
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,674.05,534.16
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,608.89,485.39
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,544.66,435.0
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,472.51,378.41
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,403.66,321.91
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,325.55,255.92
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,257.63,195.97
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,172.78,119.94
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,95.99,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,33.59,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,58.3,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,160.9,104.15
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,232.58,177.02
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,315.7,250.82
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,386.88,313.32
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,463.48,377.49
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,531.19,432.0
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,601.06,485.52
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,663.14,532.08
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,718.75,570.95
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,771.96,606.65
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,823.76,640.63
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,869.58,669.86
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,913.13,697.17
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,949.36,719.24
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,982.55,739.2
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,1009.58,755.75
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,1033.07,770.05
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,1048.74,780.15
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,1060.53,787.98
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,1066.85,791.71
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,1069.16,793.1
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,910.53,687.67
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,697.66,536.53
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,685.23,530.31
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,671.17,521.15
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,848.56,652.37
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,961.92,729.44
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,924.62,704.08
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,884.49,678.25
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,837.41,647.3
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,788.46,614.64
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,610.21,486.02
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,416.82,336.7
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,373.18,303.2
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,330.31,268.6
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,284.9,231.54
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,240.83,194.4
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,190.7,151.31
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,152.68,117.22
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,93.42,65.14
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,44.79,1.08
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,16.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,9.82,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,19.0,8.8
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,35.79,24.18
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,52.35,38.76
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,71.57,55.5
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,91.19,72.43
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,110.83,89.05
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,131.14,106.0
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,101.61,80.86
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,73.8,57.05
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,125.14,100.06
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,179.51,144.76
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,298.27,244.1
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,427.14,349.04
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,309.78,252.59
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,191.57,153.7
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,155.67,124.09
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,121.05,95.3
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,64.44,48.35
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,12.83,5.15
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,14.07,6.21
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,13.65,5.87
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,13.23,5.53
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,15.71,7.67
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,18.18,9.82
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,16.93,8.79
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,15.68,7.75
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,20.64,12.03
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,25.59,16.31
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,22.68,13.86
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,19.78,11.39
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,16.47,8.56
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,13.16,5.7
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,10.27,3.15
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,7.39,0.58
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,4.51,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,40.98,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,95.1,65.41
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,164.74,128.27
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,242.71,197.07
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,310.79,257.96
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,386.56,324.24
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,320.24,269.63
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,231.94,193.6
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,223.18,185.92
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,223.92,185.64
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,242.54,200.35
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,261.18,214.86
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,473.96,392.39
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,687.86,561.84
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,475.97,390.89
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,213.22,172.34
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,349.4,285.65
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,493.34,400.55
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,500.64,405.08
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,507.25,409.69
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,361.07,292.97
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,219.67,176.93
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,366.15,298.41
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,516.25,418.07
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,313.33,255.59
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,129.5,102.79
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,161.95,130.23
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,195.41,158.11
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,199.92,162.18
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,204.31,166.23
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,168.19,136.31
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,133.3,107.21
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,147.9,120.39
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,162.0,133.03
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,142.53,116.7
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,123.62,100.72
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,102.3,82.65
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,81.71,64.94
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,62.84,48.4
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,44.2,31.95
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,28.12,17.47
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,12.37,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,2.87,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,5.74,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,9.86,2.69
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,13.98,6.36
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,18.53,10.38
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,23.08,14.37
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,27.64,18.32
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,32.21,22.24
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,78.64,62.04
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,130.36,105.74
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,162.55,132.61
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,195.96,160.19
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,158.84,128.87
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,122.65,98.19
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,137.1,110.12
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,151.74,122.1
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,134.67,107.74
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,118.1,93.83
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,83.14,64.59
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,50.67,37.3
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,112.68,89.39
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,180.26,145.23
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,155.39,124.57
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,131.06,104.44
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,266.4,217.66
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,394.8,321.47
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,369.85,301.09
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,345.22,281.53
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,340.45,278.95
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,335.03,275.75
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,357.27,294.81
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,359.41,297.61
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,340.87,283.84
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,320.92,268.68
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,284.18,238.21
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,248.98,208.59
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,211.05,176.59
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,174.45,144.96
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,135.67,110.58
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,99.42,78.1
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,61.17,44.1
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,20.1,4.88
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,9.78,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,57.61,0.07
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,132.91,95.97
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,190.38,150.61
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,256.36,210.39
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,321.16,268.16
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,388.69,326.42
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,445.79,374.24
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,504.2,421.38
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,563.7,467.79
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,624.85,513.81
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,664.98,541.66
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,702.48,566.63
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,805.33,639.04
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,907.2,707.18
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,872.4,677.93
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,820.77,638.89
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,853.31,659.31
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,883.6,676.59
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,803.75,617.55
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,706.39,545.54
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,769.39,591.3
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,810.86,619.8
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,946.62,711.53
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,1044.75,771.68
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,1028.59,760.2
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,1008.77,748.43
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,982.76,733.9
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,953.4,717.16
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,925.84,701.5
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,885.27,676.85
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,790.8,614.56
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,704.12,556.25
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,692.64,551.31
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,678.52,543.44
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,616.0,497.44
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,553.82,449.79
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,482.06,393.3
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,413.29,336.54
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,338.72,272.29
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,268.57,209.61
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,185.72,136.23
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,113.63,54.23
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,39.14,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,76.71,14.95
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,178.08,128.43
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,249.71,195.03
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,330.09,266.51
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,401.72,330.47
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,478.36,396.31
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,547.22,452.87
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,618.26,508.83
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,680.72,555.39
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,743.13,598.52
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,791.9,630.91
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,845.97,666.5
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,891.76,696.2
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,935.12,723.81
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,972.54,746.99
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,1006.82,767.86
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,1032.64,782.95
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,1054.78,795.67
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,1071.22,804.09
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,1083.69,810.1
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,1088.35,813.61
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,1088.91,814.74
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,1082.04,812.06
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,1071.15,806.91
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,1053.4,796.58
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,1031.84,783.85
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,1002.7,767.31
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,970.3,748.31
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,932.0,724.38
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,890.95,698.18
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,850.61,672.07
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,799.56,637.68
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,676.95,549.57
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,559.14,459.62
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,501.77,414.77
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,440.57,365.32
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,382.13,317.2
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,326.02,269.27
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,301.25,244.9
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,266.67,209.82
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,184.88,136.73
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,114.5,60.24
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,39.31,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,81.53,26.22
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,186.04,134.46
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,257.1,200.59
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,338.04,273.0
