Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,491.32,385.93
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,411.97,324.72
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,354.18,279.4
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,348.55,275.34
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,342.84,270.94
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,336.36,265.93
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,329.8,260.9
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,274.84,217.94
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,206.03,163.54
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,150.76,119.44
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,97.79,76.21
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,100.61,78.83
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,103.54,81.45
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,90.17,70.66
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,76.92,59.89
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,73.14,56.89
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,69.43,53.91
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,59.92,45.94
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,50.53,37.98
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,40.95,29.72
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,31.39,21.37
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,22.27,13.34
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,13.17,5.24
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.27,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,8.22,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,18.14,9.4
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,28.09,18.33
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,39.31,28.21
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,50.96,38.3
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,63.13,48.75
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,75.37,59.1
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,112.68,90.45
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,151.67,122.6
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,169.31,136.85
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,187.27,151.3
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,156.14,125.19
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,125.28,99.23
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,105.85,83.04
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,87.05,67.34
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,81.33,62.39
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,75.78,57.6
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,81.36,62.26
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,87.06,67.03
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,125.62,98.75
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,165.4,131.07
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,149.88,118.3
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,134.51,105.75
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,200.49,159.81
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,268.83,214.76
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,263.27,210.27
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,257.69,206.04
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,327.94,263.08
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,378.23,303.58
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,341.05,274.09
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,304.8,245.48
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,176.76,142.3
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,56.43,42.08
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,34.35,23.66
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,12.38,4.98
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,23.12,14.26
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,33.88,23.57
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,29.31,19.68
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,24.74,15.77
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,19.77,11.45
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,14.81,7.1
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,10.68,3.43
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,10.56,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,22.83,8.81
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,56.36,39.13
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,91.83,69.68
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,127.08,100.73
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,164.83,133.63
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,201.16,165.15
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,239.28,197.63
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,164.22,134.81
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,69.06,53.17
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,83.56,65.3
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,98.21,77.38
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,95.72,74.94
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,93.35,72.64
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,88.39,68.37
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,83.52,64.2
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,60.7,45.16
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,38.2,26.35
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,95.99,74.34
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,157.78,124.91
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,130.51,102.26
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,103.84,80.18
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,122.25,95.45
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,140.95,110.92
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,91.54,70.4
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,44.9,31.83
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,44.06,31.17
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,43.21,30.49
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,28.63,18.35
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,14.08,6.18
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,13.25,5.51
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,12.41,4.84
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,13.23,5.56
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,14.05,6.28
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,10.32,3.13
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,19.92,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,55.79,29.58
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,113.93,81.11
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,182.51,139.81
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,245.62,195.78
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,321.15,261.65
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,225.33,186.46
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,89.1,70.9
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,334.81,280.39
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,587.87,484.59
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,549.79,451.7
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,486.23,399.12
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,461.95,377.74
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,412.72,336.15
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,547.4,444.71
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,692.18,556.58
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,645.22,517.64
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,610.5,488.4
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,554.37,444.1
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,515.25,412.14
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,548.09,438.11
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,580.68,463.44
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,477.2,381.93
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,351.27,281.51
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,293.29,235.57
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,219.77,176.2
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,214.89,172.47
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,210.05,168.68
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,275.17,222.4
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,324.41,262.8
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,436.97,357.13
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,540.58,442.5
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,307.43,254.27
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,88.97,69.85
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,63.09,48.25
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,38.07,27.04
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,40.55,29.26
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,43.03,31.49
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,36.78,26.24
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,30.55,20.93
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,24.74,15.87
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,18.94,10.76
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,13.57,5.98
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,8.21,1.21
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.1,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,18.96,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,57.74,32.73
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,100.78,72.94
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,151.24,117.89
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,199.45,161.69
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,251.78,208.38
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,301.21,252.15
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,353.29,297.12
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,341.19,287.09
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,317.4,266.27
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,296.29,247.42
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,254.75,211.19
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,248.36,204.82
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,225.92,185.16
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,429.66,355.14
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,632.25,515.76
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,625.02,506.15
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,614.0,494.86
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,671.73,540.07
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,730.12,584.86
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,752.46,601.71
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,792.73,631.76
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,841.59,669.94
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,887.3,705.54
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,816.14,649.4
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,725.03,578.9
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,669.7,536.61
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,594.09,478.48
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,421.76,342.49
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,221.39,178.71
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,152.07,122.16
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,86.16,67.22
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,477.97,399.14
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,778.7,631.78
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,722.42,589.31
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,665.38,546.93
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,606.74,500.55
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,545.56,450.99
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,476.39,394.16
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,410.08,337.84
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,337.79,274.52
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,271.03,214.41
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,196.96,148.94
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,134.26,93.63
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,67.9,35.06
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,16.48,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,20.58,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,61.98,36.95
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,104.9,76.12
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,155.55,120.91
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,194.21,156.42
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,241.66,198.45
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,299.91,248.54
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,353.37,293.54
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,447.01,370.11
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,561.54,460.25
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,468.59,383.99
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,312.53,255.54
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,476.75,389.61
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,643.2,518.0
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,605.22,485.48
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,577.04,461.33
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,461.32,369.96
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,337.53,270.05
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,383.9,307.75
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,431.15,344.93
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,459.86,366.99
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,510.19,405.15
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,576.74,456.88
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,664.44,522.65
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,587.71,464.55
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,532.6,422.57
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,494.7,394.07
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,436.66,349.83
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,457.32,367.01
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,456.58,367.49
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,306.0,248.61
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,169.05,136.48
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,173.71,141.02
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,178.29,145.16
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,96.27,76.79
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,21.48,12.96
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,61.81,47.88
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,105.88,85.65
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,91.67,73.79
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,77.55,61.93
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,63.52,49.82
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,49.58,37.58
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,36.17,25.71
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,23.12,14.02
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,13.18,4.14
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,6.99,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,14.0,5.42
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,26.03,16.48
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,38.27,27.43
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,52.59,40.01
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,67.0,52.46
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,81.5,64.88
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,96.1,77.2
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,85.31,67.79
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,75.13,58.94
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,129.4,104.86
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,186.52,152.18
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,138.18,111.22
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,91.45,71.66
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,120.02,95.36
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,149.23,119.23
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,163.05,130.14
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,177.06,141.17
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,192.67,153.73
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,208.47,166.4
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,222.0,176.88
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,235.62,187.39
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,338.2,269.28
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,424.81,336.58
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,321.41,255.02
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,205.57,162.46
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,223.42,177.27
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,241.35,191.77
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,241.72,192.33
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,242.01,192.92
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,223.07,177.95
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,204.42,163.21
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,196.66,157.34
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,188.92,151.44
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,138.93,110.89
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,91.01,71.36
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,99.54,78.79
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,108.55,86.57
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,94.34,74.95
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,80.22,63.26
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,65.73,50.92
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,51.34,38.48
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,37.94,26.79
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,24.79,15.18
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,14.43,5.19
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,14.43,6.75
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,23.96,14.83
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,30.61,20.43
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,37.27,26.01
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,73.59,56.48
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,111.96,88.26
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,76.58,58.65
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,43.18,30.68
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,58.22,43.21
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,73.31,55.68
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,52.83,38.59
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,32.41,21.53
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,32.83,21.87
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,33.26,22.21
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,80.6,61.55
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,130.57,102.54
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,120.67,94.4
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,110.85,86.41
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,69.16,52.09
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,29.07,18.76
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,29.89,19.49
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,30.71,20.21
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,34.02,23.04
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,37.33,25.87
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,44.38,31.88
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,51.44,37.91
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,48.09,35.18
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,44.73,32.46
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,36.81,25.83
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,28.91,19.17
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,25.17,16.06
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,21.43,12.91
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,17.71,9.69
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,13.98,6.43
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,10.27,3.15
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,6.56,0.0
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,9.04,2.15
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,11.92,4.71
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,14.82,7.25
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,17.72,9.77
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,20.62,12.26
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,13.61,6.14
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,6.6,0.04
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,12.39,5.02
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,18.19,9.98
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,78.73,61.49
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,143.9,115.98
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,162.98,131.61
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,182.45,147.5
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,122.14,97.08
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,64.94,49.07
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,170.2,136.75
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,283.14,228.03
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,340.36,273.25
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,377.87,302.61
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,446.47,357.45
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,536.68,427.51
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,376.82,301.99
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,225.37,179.82
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,238.42,191.39
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,251.47,202.64
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,209.88,169.02
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,169.3,135.91
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,87.04,67.86
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,10.76,3.5
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,130.47,105.42
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,259.97,213.19
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,242.59,199.49
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,225.18,185.88
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,145.4,119.01
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,67.38,52.46
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,58.88,45.42
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,50.53,38.38
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,182.59,149.99
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,263.82,210.42
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,192.27,146.58
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,130.1,91.95
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,65.66,39.23
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,15.04,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,7.68,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.56,0.0
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.86,2.91
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,13.16,5.82
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,16.47,8.7
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,19.78,11.57
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,23.11,14.41
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,73.47,57.69
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,127.82,103.62
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,148.26,120.55
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,169.26,137.89
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,140.23,113.0
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,111.85,88.75
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,96.65,75.9
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,81.76,63.32
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,110.82,87.48
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,140.53,111.97
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,115.29,90.94
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,90.57,70.34
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,99.35,77.6
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,108.17,84.89
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,92.79,72.1
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,77.6,59.47
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,57.06,42.34
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,36.59,25.19
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,53.69,39.58
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,70.82,53.97
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,97.53,76.18
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,125.14,99.0
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,139.73,111.44
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,154.56,124.15
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,148.83,119.59
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,143.23,115.18
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,140.3,113.05
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,137.42,110.97
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,245.53,203.98
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,330.97,275.22
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,284.6,235.96
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,232.81,192.06
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,187.53,153.02
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,145.78,116.55
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,105.23,81.31
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,69.14,50.16
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,38.16,23.15
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,9.89,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.12,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,9.86,2.47
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,16.46,8.38
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,23.08,14.26
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,30.96,21.18
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,38.86,28.03
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,46.35,34.45
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,53.86,40.81
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,40.96,29.63
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,28.11,18.51
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,33.52,23.08
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,38.94,27.62
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,121.39,97.3
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,210.71,171.06
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,188.02,151.78
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,165.36,132.71
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,156.55,125.02
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,147.8,117.43
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,166.75,132.95
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,185.96,148.58
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,127.68,100.71
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,71.72,54.32
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,105.66,82.5
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,140.59,111.25
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,109.61,85.72
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,79.31,60.66
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,128.01,101.14
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,178.38,142.55
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,93.36,72.6
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,14.09,6.25
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,42.77,30.47
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,71.56,54.71
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,66.51,50.57
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,61.47,46.46
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,39.77,28.22
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,18.18,9.9
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,26.86,17.39
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,35.56,24.92
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,30.98,21.06
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,26.4,17.17
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,21.84,13.24
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,17.29,9.28
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,12.74,5.3
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,8.21,1.3
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,4.92,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
