Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,31.47,10.91
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,73.96,49.85
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,119.88,88.93
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,180.72,141.75
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,236.18,190.9
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,298.01,244.93
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,357.17,295.99
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,422.69,351.31
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,420.14,348.35
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,390.42,322.51
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,378.41,311.78
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,372.76,305.43
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,430.04,350.62
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,490.33,396.96
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,552.24,443.77
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,598.56,478.32
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,592.37,471.56
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,563.44,448.36
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,713.31,564.72
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,869.97,680.05
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,886.03,688.33
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,899.41,696.09
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,997.81,766.01
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,1061.09,808.43
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,900.4,697.1
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,693.69,543.0
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,864.31,676.12
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,1004.28,774.88
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,973.97,754.27
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,940.58,733.02
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,901.82,707.42
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,860.5,679.78
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,811.42,646.45
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,764.91,614.51
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,708.76,574.81
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,652.08,532.71
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,587.68,482.53
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,524.59,431.96
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,456.7,376.59
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,391.83,321.91
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,321.26,260.6
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,256.66,203.13
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,185.27,140.63
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,127.77,90.64
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,63.82,39.58
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,19.28,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,9.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,43.51,17.45
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,108.94,70.75
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,166.96,120.89
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,236.76,182.54
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,303.06,241.72
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,376.3,305.16
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,442.34,361.12
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,510.24,416.46
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,573.78,466.36
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,638.32,515.15
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,696.78,557.26
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,754.57,595.72
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,806.46,628.81
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,848.59,654.38
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,891.3,681.86
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,931.37,707.25
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,966.16,727.58
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,997.76,745.68
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,1022.06,760.35
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,1042.67,772.76
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,1056.84,782.05
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,1067.08,789.04
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,1070.78,792.02
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,1070.42,792.63
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,1064.84,788.6
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,1055.21,782.14
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,1037.67,772.16
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,1016.31,759.79
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,988.48,743.18
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,957.25,724.26
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,919.33,701.98
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,878.52,677.39
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,832.32,647.38
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,784.01,615.41
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,735.0,582.02
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,678.0,541.36
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,616.14,494.93
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,554.39,446.98
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,487.03,393.47
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,421.68,339.48
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,351.71,279.86
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,285.91,221.84
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,214.79,159.17
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,152.88,104.56
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,87.76,51.34
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,37.92,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,10.72,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.24,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,51.59,23.97
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,115.85,74.43
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,175.16,125.32
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,245.58,186.63
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,311.32,244.63
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,382.43,305.45
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,448.39,360.63
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,517.06,415.94
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,580.34,465.62
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,644.39,514.34
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,702.25,556.74
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,759.3,595.61
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,803.52,624.15
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,852.27,655.55
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,895.39,681.92
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,935.8,706.15
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,969.84,726.6
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,1000.6,744.85
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,1024.4,759.22
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,1044.49,771.31
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,1058.16,779.39
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,1067.86,785.15
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,1070.98,786.89
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,1070.04,786.28
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,1064.29,782.16
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,1054.45,775.61
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,1036.83,764.89
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,1015.38,751.88
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,987.76,734.92
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,956.67,715.71
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,919.05,693.4
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,878.51,668.89
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,831.86,638.62
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,783.05,606.48
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,729.42,569.97
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,679.75,535.07
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,617.98,489.27
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,556.3,442.08
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,488.98,389.39
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,423.55,336.14
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,353.43,277.29
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,288.11,220.43
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,216.82,158.42
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,154.45,103.99
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,89.93,51.81
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,40.32,3.66
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,10.87,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,12.8,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,56.46,27.62
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,125.69,79.94
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,186.92,133.25
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,258.45,196.83
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,325.19,256.76
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,397.37,319.6
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,464.36,376.13
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,533.73,432.2
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,597.92,481.95
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,657.86,526.6
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,715.68,568.18
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,772.45,606.25
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,824.1,639.06
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,873.72,669.73
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,916.98,695.42
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,957.39,718.77
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,990.88,737.19
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,1020.89,753.17
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,1045.78,766.3
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,1066.84,776.88
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,1080.84,782.5
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,1090.74,785.69
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,1093.88,785.26
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,1092.83,782.38
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,1084.61,774.94
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,1072.29,765.25
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,1054.33,752.59
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,1032.46,737.72
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,1003.87,718.85
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,971.77,697.97
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,933.55,675.52
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,892.34,651.04
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,844.96,622.29
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,795.37,591.71
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,739.98,558.52
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,683.36,522.93
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,626.17,483.39
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,563.86,438.38
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,496.13,387.57
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,430.23,335.77
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,358.91,277.52
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,292.05,220.58
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,220.75,159.42
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,158.0,105.25
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,92.14,52.62
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,41.44,6.75
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,10.8,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,19.06,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,64.62,33.02
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,125.33,81.39
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,185.71,133.88
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,256.77,196.95
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,197.8,158.55
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,79.55,62.81
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,93.98,75.09
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,108.5,87.15
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,189.64,155.18
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,271.4,221.98
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,331.44,269.98
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,382.41,310.16
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,388.61,313.05
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,376.66,302.04
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,351.12,280.71
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,323.3,257.53
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,358.81,285.34
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,395.03,313.17
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,610.82,481.28
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,813.31,629.33
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,959.83,731.9
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,1074.79,805.29
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,1078.24,805.39
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,1077.65,804.31
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,1069.06,798.9
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,1056.54,791.15
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,1038.03,780.27
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,1015.79,767.0
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,988.4,750.85
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,957.57,732.25
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,919.01,708.99
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,886.51,689.69
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,839.75,658.69
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,790.73,625.7
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,673.43,540.06
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,555.71,449.9
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,521.22,423.96
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,477.38,389.27
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,415.17,338.61
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,352.35,286.31
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,291.98,234.77
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,235.48,185.13
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,176.62,133.33
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,124.82,87.88
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,72.79,45.27
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,31.71,7.67
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,16.4,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,56.14,31.04
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,118.52,78.13
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,175.15,127.06
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,242.0,186.08
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,305.26,242.4
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,374.32,302.21
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,438.55,357.06
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,504.51,411.54
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,566.61,460.73
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,629.87,509.19
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,687.09,551.92
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,743.62,591.36
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,794.18,624.75
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,834.87,650.58
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,759.55,593.8
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,626.38,490.75
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,818.84,637.02
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,978.18,744.86
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,889.61,681.6
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,742.77,572.48
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,743.91,574.33
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,743.03,573.43
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,744.35,574.27
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,743.89,573.91
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,686.39,531.13
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,607.9,473.28
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,662.91,515.58
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,694.1,539.54
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,615.24,480.61
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,520.7,409.92
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,458.36,363.08
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,381.99,304.47
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,410.35,328.5
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,418.83,336.6
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,327.11,264.0
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,229.87,185.64
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,198.86,160.99
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,160.91,130.07
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,128.76,103.74
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,98.25,78.43
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,82.45,65.3
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,66.77,51.98
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,137.85,104.13
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,158.19,106.99
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,94.47,54.77
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,45.38,12.77
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,11.42,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,10.72,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,29.92,17.59
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,51.62,36.42
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,77.56,58.93
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,105.69,83.48
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,134.33,108.28
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,164.33,133.81
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,136.61,110.83
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,99.15,78.85
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,60.98,46.33
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,24.81,15.48
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,18.19,9.82
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,11.58,4.17
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,22.37,13.27
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,33.19,22.33
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,53.21,39.03
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,73.32,55.67
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,69.16,52.02
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,65.0,48.41
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,46.62,33.16
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,28.28,17.92
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,78.61,59.55
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,131.21,102.51
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,98.55,75.79
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,66.74,49.69
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,48.32,34.51
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,29.95,19.3
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,29.11,18.66
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,28.26,18.02
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,37.83,26.05
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,47.41,34.08
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,47.38,34.12
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,47.36,34.17
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,60.68,45.42
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,74.03,56.69
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,65.22,49.45
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,56.42,42.2
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,131.28,105.77
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,204.21,166.49
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,131.47,106.14
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,61.49,47.2
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,51.78,39.01
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,42.2,30.76
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,32.64,22.47
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,23.09,14.08
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,14.82,6.67
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,6.57,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.41,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.64,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.1,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,6.56,0.0
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,10.27,3.2
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,13.99,6.48
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,17.71,9.73
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,21.44,12.95
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,27.25,17.92
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,33.07,22.86
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,25.21,15.99
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,17.35,9.19
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,36.04,25.03
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,54.8,40.8
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,113.89,90.18
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,176.17,141.34
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,107.45,84.38
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,42.4,30.01
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,62.47,46.66
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,82.75,63.3
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,57.08,41.97
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,31.62,20.77
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,85.15,65.2
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,141.12,111.09
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,141.13,111.03
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,141.12,111.03
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,197.67,157.29
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,255.64,204.13
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,250.72,200.19
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,245.78,196.37
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,237.02,189.5
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,228.31,182.68
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,134.04,106.23
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,45.69,32.87
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,74.91,57.51
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,105.34,83.09
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,188.03,153.0
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,263.68,215.89
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,362.07,299.08
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,427.41,352.44
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,252.61,208.32
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,96.14,76.86
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,81.3,64.46
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,66.56,51.83
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,118.55,90.31
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,138.4,97.01
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,81.72,51.02
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,38.63,15.44
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,12.88,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,8.96,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,28.5,2.85
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,73.18,41.64
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,134.0,89.18
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,193.65,141.39
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,263.11,203.42
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,329.23,262.83
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,400.85,325.42
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,466.23,381.85
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,534.31,438.63
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,598.58,489.96
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,663.68,540.26
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,721.3,584.13
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,771.48,619.51
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,822.52,654.15
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,871.73,686.92
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,914.24,715.47
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,953.91,741.82
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,987.54,763.82
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,1017.79,783.47
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,1041.61,798.74
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,1061.59,811.5
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,1074.96,820.4
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,1084.27,826.76
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,1086.96,828.86
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,1085.5,828.37
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,901.66,701.33
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,671.43,526.96
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,876.97,688.51
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,1023.91,792.52
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,873.43,686.59
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,685.97,544.98
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,816.17,649.44
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,886.3,701.22
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,840.23,668.87
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,791.75,635.24
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,736.79,595.86
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,680.51,553.81
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,624.29,509.59
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,562.96,460.14
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,495.24,404.61
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,429.16,348.47
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,359.31,286.95
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,293.34,227.16
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,223.14,164.26
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,161.19,109.0
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,96.87,56.67
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,47.47,18.03
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,11.79,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,8.96,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,31.7,6.98
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,74.77,43.06
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,131.78,88.49
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,189.2,138.61
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,255.64,197.37
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,317.92,252.65
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,386.94,312.25
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,451.83,366.91
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,519.2,421.45
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,592.63,478.62
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,667.45,534.72
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,725.28,576.51
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,775.7,609.82
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,826.96,642.33
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,876.22,672.67
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,918.3,699.47
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,957.48,724.13
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,990.76,743.35
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,1020.58,760.2
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,978.31,732.18
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,898.2,677.68
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,908.62,685.21
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,916.1,689.72
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,956.63,718.88
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,988.97,740.96
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,1027.38,766.76
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,1056.51,786.4
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,1037.56,774.84
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,1014.87,761.4
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,984.57,743.49
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,951.12,723.3
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,922.12,706.76
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,879.93,680.8
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,831.41,648.81
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,780.92,614.93
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,636.84,507.8
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,498.44,400.71
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,428.24,346.92
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,373.37,303.31
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,319.1,259.65
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,268.06,217.57
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,221.4,178.21
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,178.36,141.2
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,171.41,129.7
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,147.46,101.7
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,85.75,52.37
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,41.61,18.34
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,13.12,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
