Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,9.82,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,30.66,9.29
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,71.76,42.05
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,129.24,87.55
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,186.27,137.09
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,252.64,195.84
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,312.6,249.72
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,375.35,304.44
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,438.93,358.07
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,505.44,412.29
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,562.12,456.99
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,617.66,499.35
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,674.1,541.85
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,730.31,582.99
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,784.4,620.17
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,833.05,651.53
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,875.66,679.26
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,915.91,704.96
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,950.54,725.58
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,982.24,744.01
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,1006.49,759.27
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,1027.24,772.3
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,1038.03,778.84
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,1044.89,783.01
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,1047.22,784.38
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,1045.71,783.41
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,1049.64,784.76
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,1035.75,774.45
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,880.49,669.21
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,686.17,527.14
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,700.45,541.25
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,727.04,562.09
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,809.78,627.4
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,863.84,667.99
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,814.0,634.06
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,762.78,599.59
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,710.19,563.43
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,653.48,522.57
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,590.17,474.32
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,528.01,425.51
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,461.62,372.72
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,397.7,319.94
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,332.81,264.06
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,271.24,209.44
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,204.34,150.98
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,145.92,100.3
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,88.44,53.96
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,42.55,18.69
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,12.57,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,11.1,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,34.82,13.15
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,78.87,47.09
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,136.57,92.72
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,194.48,143.36
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,261.47,202.96
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,327.53,261.57
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,400.16,324.44
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,464.24,378.9
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,530.9,433.54
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,593.46,483.22
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,656.79,531.91
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,714.01,573.44
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,770.22,611.14
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,812.49,637.9
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,859.09,667.23
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,901.47,694.68
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,941.1,719.93
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,972.86,738.22
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,1001.09,754.01
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,1024.0,767.61
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1043.19,778.81
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1056.96,785.06
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,1066.82,788.88
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,1068.68,789.87
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,1066.51,788.5
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,1061.05,785.9
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,1051.47,780.77
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,1032.22,769.44
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,1009.2,755.75
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,980.58,738.33
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,948.54,718.56
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,910.16,694.33
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,868.95,667.92
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,821.64,637.27
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,772.37,604.68
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,723.24,572.34
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,666.45,531.6
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,603.36,483.73
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,540.93,434.77
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,474.71,381.81
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,410.74,328.64
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,340.91,269.15
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,276.05,212.15
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,208.95,153.12
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,150.15,101.78
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,90.1,54.02
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,45.22,20.88
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,12.76,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,9.82,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,39.47,14.77
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,84.54,47.37
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,143.98,94.45
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,203.12,146.41
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,270.62,206.34
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,334.27,263.11
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,401.9,321.55
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,465.32,375.5
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,530.45,429.01
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,591.12,476.47
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,647.28,518.99
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,702.13,560.02
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,755.76,597.65
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,803.33,629.26
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,848.68,658.87
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,888.83,685.37
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,926.11,709.71
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,957.9,729.25
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,986.32,746.46
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,1008.78,760.61
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1027.49,772.36
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,1038.04,777.84
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,1044.56,780.85
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,1046.82,782.19
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,1045.09,781.08
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,996.05,749.1
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,919.15,696.51
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,959.89,728.93
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,969.26,737.37
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,880.12,676.9
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,767.58,595.39
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,750.09,585.36
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,728.69,571.6
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,660.1,520.87
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,594.42,471.65
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,586.05,468.66
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,574.65,462.2
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,488.83,394.95
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,416.63,337.23
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,311.76,252.95
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,224.25,181.53
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,187.67,150.89
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,152.79,120.97
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,117.22,90.26
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,84.38,61.89
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,53.2,36.01
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,26.36,13.6
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,12.39,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,11.52,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,41.36,18.12
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,85.95,50.54
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,144.8,97.4
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,204.31,149.68
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,272.43,210.44
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,283.63,227.5
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,270.08,220.49
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,306.94,252.27
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,342.21,281.62
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,491.62,403.65
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,661.0,537.03
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,718.32,580.22
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,774.66,621.08
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,824.91,655.44
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,864.68,681.82
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,906.82,710.76
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,946.22,737.55
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,979.39,759.87
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,1009.21,779.87
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,1032.52,795.06
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1052.1,807.79
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1064.4,814.5
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1072.7,818.66
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,1075.91,820.68
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,1075.08,820.16
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,1064.81,813.75
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,1050.66,804.88
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,973.25,751.9
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,867.32,676.21
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,859.48,673.08
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,843.15,663.36
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,798.19,632.67
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,751.97,600.62
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,667.49,536.68
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,593.31,479.36
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,557.38,453.37
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,519.08,424.66
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,423.3,347.75
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,348.71,286.63
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,324.86,267.26
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,303.89,248.71
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,243.86,197.07
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,197.23,156.29
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,150.09,115.13
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,107.69,78.29
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,67.3,45.0
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,34.57,18.77
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.08,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,11.52,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,46.48,20.36
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,94.88,54.51
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,158.3,105.61
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,221.1,162.3
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,290.81,226.28
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,357.44,287.49
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,427.94,350.47
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,494.34,408.98
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,562.27,466.94
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,621.72,515.62
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,683.97,564.82
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,741.12,608.84
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,796.81,649.21
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,846.47,683.15
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,893.74,714.76
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,935.75,743.46
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,974.66,769.68
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,1007.4,791.76
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1036.51,811.26
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1059.4,825.93
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1078.29,837.87
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1090.04,843.86
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1097.57,847.1
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1099.31,847.06
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,1096.79,844.26
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,1081.81,833.65
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,1062.83,820.52
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,1043.24,806.84
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,1019.84,790.74
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,990.04,770.59
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,956.87,748.11
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,918.18,721.36
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,876.63,692.5
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,828.33,658.83
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,784.61,628.24
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,728.57,588.66
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,671.38,545.67
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,375.09,310.11
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,85.32,67.01
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,64.31,49.72
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,43.86,32.37
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,37.19,26.7
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,30.54,20.95
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,24.32,15.53
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,18.11,10.04
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,12.33,4.85
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,6.56,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.28,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,10.93,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,46.96,21.05
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,95.24,54.65
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,159.09,105.89
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,221.1,161.18
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,290.5,223.65
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,357.42,284.0
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,428.42,346.17
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,494.04,402.48
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,558.21,455.78
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,620.41,504.95
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,682.41,552.21
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,739.6,593.5
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,795.34,630.86
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,844.77,661.84
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,891.74,690.22
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,933.13,715.86
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,971.43,738.99
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,1003.71,756.33
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,1032.32,770.97
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1055.1,783.9
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1073.88,794.29
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1085.57,801.14
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1093.05,805.53
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1094.7,806.39
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,1092.1,804.79
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,1081.89,798.52
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,1067.56,789.84
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,1048.58,779.17
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,1025.67,766.0
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,994.95,747.67
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,960.87,727.03
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,922.34,703.19
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,880.83,677.04
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,831.65,645.17
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,780.55,611.43
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,725.38,575.14
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,673.52,538.15
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,610.49,490.3
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,547.79,441.11
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,481.25,387.71
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,416.4,333.62
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,347.03,273.69
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,281.68,215.58
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,213.96,155.77
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,153.99,103.24
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,93.47,55.21
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,47.51,23.13
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.59,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,13.62,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,44.82,23.64
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,87.44,54.03
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,146.52,101.14
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,187.51,140.64
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,228.05,179.36
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,282.16,226.41
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,341.96,277.24
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,397.82,324.35
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,455.6,371.65
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,498.23,404.66
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,537.51,433.92
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,574.8,461.48
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,608.82,485.89
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,682.89,540.92
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,767.92,601.98
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,785.09,611.67
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,793.04,615.48
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,904.93,694.75
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,993.81,752.2
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,1016.55,765.64
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,1035.62,777.48
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1048.37,785.28
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1057.24,790.72
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,1059.18,791.81
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,1057.13,790.52
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,1050.0,786.09
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,1038.88,779.23
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,1020.04,768.07
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,997.47,754.54
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,969.39,737.29
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,937.92,717.69
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,899.75,693.81
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,858.8,667.67
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,819.2,642.07
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,769.39,608.64
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,714.96,571.93
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,659.39,531.72
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,598.0,484.55
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,536.81,435.88
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,471.18,382.47
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,407.47,328.67
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,339.77,270.0
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,276.26,213.3
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,209.94,154.21
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,151.34,102.64
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,92.54,55.58
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,47.56,24.05
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.4,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,13.77,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,49.26,25.46
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,94.84,57.35
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,154.41,104.84
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,213.49,156.9
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,280.25,216.45
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,247.64,199.16
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,161.49,131.4
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,208.0,170.28
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,267.67,219.25
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,315.62,257.53
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,366.65,297.59
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,446.85,360.84
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,521.01,418.18
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,702.65,558.42
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,869.13,676.69
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,909.75,702.2
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,947.45,726.71
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,979.1,746.11
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,1007.34,763.17
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,1030.11,777.46
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1049.07,789.33
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1061.57,797.04
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1070.06,802.28
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,1071.46,804.2
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,1068.78,803.6
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,1061.76,800.26
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,1050.6,794.27
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,1032.24,783.05
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,1010.03,769.33
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,980.76,751.63
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,948.05,731.38
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,910.77,708.66
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,870.51,683.47
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,670.86,535.93
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,448.0,360.2
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,587.04,476.03
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,669.88,543.75
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,507.75,414.16
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,353.39,288.95
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,312.03,255.59
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,271.43,221.61
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,292.27,234.02
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,283.41,217.25
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,216.27,157.06
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,156.33,104.12
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,95.9,55.87
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,48.99,23.8
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.95,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,13.29,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,51.83,25.98
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,99.09,58.93
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,159.09,107.27
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,141.93,106.99
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,76.2,60.28
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,91.71,73.41
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,107.35,86.31
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,119.1,95.92
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,130.91,105.47
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,199.55,162.19
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,266.64,216.35
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,313.02,253.28
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,361.71,291.59
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,500.25,400.49
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,621.76,492.56
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,796.37,624.23
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,944.67,725.82
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,976.58,744.59
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,1005.11,762.17
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,1027.3,775.45
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1045.67,786.27
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1058.53,792.71
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1067.39,796.68
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,1069.22,797.71
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,1066.96,796.28
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,1059.04,791.35
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,1047.07,783.94
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,1028.73,773.09
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,1006.55,759.78
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,977.74,742.01
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,945.46,721.84
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,907.7,699.06
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,866.98,673.9
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,820.62,643.47
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,771.99,610.89
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,717.67,574.15
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,666.4,536.51
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,605.71,489.7
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,544.92,441.22
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,479.12,387.58
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,414.8,333.15
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,346.56,273.35
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,281.59,214.93
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,214.86,155.43
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,155.2,102.93
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,95.31,55.35
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,48.48,23.67
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.91,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,14.06,2.08
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,53.0,27.59
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,99.74,60.67
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,157.95,107.84
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,173.2,131.76
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,156.81,125.81
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,189.76,154.07
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,224.12,182.72
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,268.23,218.99
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,315.21,256.85
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,421.09,341.21
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,546.05,436.93
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,585.73,464.96
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,622.65,491.05
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,682.18,533.21
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,748.81,578.9
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,741.26,571.01
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,731.55,562.19
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,868.24,660.91
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,996.4,743.7
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,1018.93,755.91
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,1037.79,767.28
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,1037.93,766.25
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,1047.91,771.92
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,1049.57,773.67
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,1047.34,773.16
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,1042.11,770.88
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,1032.83,766.12
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,1013.95,755.24
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,991.4,742.05
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,962.48,724.62
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,930.26,704.92
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,892.34,680.59
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,860.04,660.01
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,811.2,628.15
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,760.66,594.68
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,706.5,557.28
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,651.28,517.47
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,589.47,470.42
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,529.25,423.12
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,464.41,371.45
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,401.5,319.41
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,332.96,261.0
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,269.74,205.76
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,205.01,149.55
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,147.98,100.62
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,89.59,54.94
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,47.2,26.01
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.54,0.73
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,15.27,4.22
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,55.98,30.18
