Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,955.28,730.39
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,980.69,745.36
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,1001.11,758.34
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,1017.86,768.97
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,1025.5,773.61
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,1029.21,775.85
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,1030.09,776.37
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,1027.14,774.49
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,1016.96,767.93
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,1003.08,759.08
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,984.14,747.39
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,961.68,733.37
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,941.94,721.24
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,907.49,698.87
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,869.68,674.99
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,829.25,648.97
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,780.82,615.97
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,731.02,579.96
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,679.97,541.91
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,625.26,500.23
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,565.41,453.63
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,506.19,406.14
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,443.95,355.46
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,383.69,304.74
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,318.74,249.12
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,258.61,196.57
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,194.74,141.24
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,141.56,96.3
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,89.83,57.15
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,50.2,32.02
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,27.15,16.62
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.07,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,11.52,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,21.16,8.6
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,32.94,23.17
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,71.72,43.84
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,117.65,76.61
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,176.13,124.16
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,225.21,167.31
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,280.35,216.59
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,333.42,264.63
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,384.83,309.67
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,406.4,329.73
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,410.42,333.91
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,475.29,385.28
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,534.15,430.77
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,447.61,360.86
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,329.59,264.2
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,456.11,365.32
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,592.95,470.09
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,520.72,412.23
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,439.73,347.59
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,623.94,492.41
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,800.52,624.77
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,713.3,556.75
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,618.64,483.43
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,622.24,486.56
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,624.7,488.36
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,687.6,536.65
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,731.09,570.4
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,688.44,538.21
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,627.96,493.13
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,825.17,648.83
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,973.06,758.46
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,941.53,736.22
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,907.12,713.07
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,868.57,686.44
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,827.46,657.76
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,781.7,625.64
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,733.91,590.16
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,679.74,549.79
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,626.41,508.92
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,569.22,463.07
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,511.36,415.36
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,448.12,362.45
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,386.73,309.55
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,322.74,252.96
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,262.38,198.61
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,200.74,144.28
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,145.9,97.44
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,92.46,56.74
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,47.97,29.04
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.47,15.47
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,13.53,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,10.67,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,20.53,9.31
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,30.09,20.88
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,73.61,41.4
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,124.3,77.34
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,183.83,126.49
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,244.14,180.02
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,309.89,238.76
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,372.51,294.67
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,438.1,351.58
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,500.6,404.8
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,564.07,457.13
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,623.73,504.0
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,682.99,548.97
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,736.81,588.25
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,782.94,619.95
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,831.63,651.75
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,878.4,681.48
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,917.31,706.87
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,953.15,729.94
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,983.31,748.01
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1009.98,763.64
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1030.18,776.38
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1046.5,786.64
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1057.38,793.91
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1064.23,798.67
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1063.56,798.12
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1058.8,795.07
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,1049.45,788.13
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,1036.07,778.64
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,1015.43,765.45
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,991.03,749.82
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,961.64,731.22
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,928.83,710.21
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,889.75,684.37
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,847.82,656.37
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,800.99,624.61
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,752.01,590.94
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,698.14,552.14
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,646.55,513.59
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,586.23,466.39
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,525.77,417.72
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,461.99,365.56
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,399.48,312.67
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,334.04,255.52
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,270.23,198.75
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,206.37,142.87
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,148.42,93.67
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,91.89,51.4
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,45.53,25.18
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,23.7,14.06
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,7.26,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,11.1,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,21.35,10.51
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,30.87,21.31
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,74.4,41.45
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,124.35,76.18
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,182.85,123.43
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,242.19,175.06
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,306.65,231.36
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,368.72,285.04
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,434.01,339.74
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,495.55,389.46
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,557.96,437.95
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,616.88,482.37
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,675.23,524.9
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,728.56,562.15
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,774.14,592.36
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,820.95,622.26
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,865.63,650.26
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,903.79,674.25
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,938.94,696.12
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,970.1,713.92
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,998.03,729.53
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1017.94,741.38
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1034.03,750.95
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1045.18,758.31
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1052.37,763.34
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1052.12,763.06
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,1047.82,760.44
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,1038.52,754.83
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,1025.24,746.85
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,1005.2,734.67
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,981.4,720.19
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,952.52,702.43
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,920.17,682.38
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,881.68,658.16
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,840.33,631.85
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,794.82,602.9
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,747.06,571.92
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,693.63,535.08
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,638.86,495.88
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,581.11,452.09
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,520.45,404.81
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,448.16,347.87
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,378.25,290.83
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,311.86,235.62
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,254.53,187.35
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,196.15,137.57
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,143.43,93.83
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,89.15,53.98
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,48.89,30.45
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,29.46,18.83
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,18.21,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.82,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,11.95,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,21.76,11.45
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,33.64,23.83
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,75.46,44.03
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,123.58,77.5
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,180.71,123.24
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,238.18,172.84
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,300.94,227.29
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,361.99,279.5
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,426.05,332.61
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,487.29,381.9
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,549.49,430.19
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,607.39,473.74
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,665.23,515.85
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,717.91,554.02
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,769.19,590.1
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,810.13,616.01
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,855.62,644.78
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,893.24,667.86
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,927.91,688.86
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,957.13,706.16
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,982.94,721.25
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1003.32,733.55
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1019.98,743.57
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1029.92,748.0
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1035.97,750.14
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1036.14,749.39
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,1032.39,746.36
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,1023.25,739.43
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,1010.23,730.25
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,990.59,716.92
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,967.3,701.42
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,939.5,683.12
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,908.31,662.69
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,870.12,636.96
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,829.15,609.41
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,784.26,578.81
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,737.08,546.35
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,688.62,513.01
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,633.6,474.36
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,574.91,431.21
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,515.89,386.61
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,453.17,339.86
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,391.66,291.88
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,327.83,239.82
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,265.38,187.42
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,202.62,135.32
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,145.48,88.88
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,90.09,49.1
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,44.41,24.58
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,24.47,14.61
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.74,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,7.68,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,12.38,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,23.84,13.45
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,32.85,23.08
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,76.64,42.89
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,127.02,77.61
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,185.8,124.53
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,245.39,175.13
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,310.01,229.75
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,372.26,281.83
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,437.58,334.43
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,499.18,382.74
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,561.64,429.89
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,620.3,473.25
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,678.53,515.0
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,732.01,553.35
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,777.82,585.25
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,824.84,615.36
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,869.82,643.74
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,908.17,668.02
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,943.47,690.28
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,973.18,707.57
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,999.41,722.66
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1019.19,734.25
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1035.14,743.57
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1044.77,747.65
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1050.4,749.43
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1050.04,749.11
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1045.68,746.51
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,1034.02,739.56
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,1018.54,730.42
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,998.75,718.69
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,975.31,704.74
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,943.22,685.3
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,908.18,663.95
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,870.37,641.89
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,829.86,617.73
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,788.13,591.84
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,737.35,557.95
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,683.7,521.4
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,629.04,482.91
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,569.37,438.84
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,509.38,393.04
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,441.14,339.99
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,374.01,285.59
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,310.01,232.83
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,254.74,186.63
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,196.22,137.54
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,140.75,92.17
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,89.71,54.61
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,47.96,30.11
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.1,18.03
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.51,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,12.1,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,24.09,14.14
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,35.66,25.73
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,78.99,46.05
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,127.76,79.41
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,186.37,126.08
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,244.89,176.41
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,308.29,230.87
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,370.79,283.88
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,437.23,338.28
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,498.83,387.89
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,561.21,436.36
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,618.62,478.64
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,675.22,518.79
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,728.65,554.69
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,774.43,583.64
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,818.35,610.24
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,859.31,634.43
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,896.63,657.16
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,930.99,677.84
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,958.31,692.64
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,981.98,705.14
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,936.49,676.26
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,856.05,620.63
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,848.95,616.05
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,839.03,608.69
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,826.06,601.73
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,810.7,593.19
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,817.26,599.18
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,820.97,603.07
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,788.62,581.89
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,754.94,559.97
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,664.82,498.03
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,577.13,436.31
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,508.29,387.96
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,442.48,340.39
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,424.15,328.22
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,404.85,314.81
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,330.52,258.93
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,271.0,213.44
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,242.88,192.33
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,215.46,171.28
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,191.91,152.96
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,168.97,134.84
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,145.91,116.06
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,123.41,97.5
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,150.51,110.58
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,145.69,94.64
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,93.22,55.55
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,48.54,30.18
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,29.03,19.01
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.35,1.34
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,8.96,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,12.55,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,25.38,15.5
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,34.33,24.62
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,77.87,44.32
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,127.64,78.93
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,185.53,125.71
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,243.64,176.25
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,306.57,231.2
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,368.07,284.05
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,433.2,338.15
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,493.41,386.72
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,554.36,434.01
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,612.81,478.16
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,667.36,518.2
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,669.68,517.29
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,641.7,494.51
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,667.81,512.8
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,689.98,527.48
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,753.17,572.6
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,817.62,617.44
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,911.31,682.16
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,983.68,727.44
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,887.41,660.75
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,740.77,553.94
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,823.39,614.53
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,893.02,663.37
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,881.63,654.63
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,867.57,645.03
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,950.49,706.91
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,999.08,739.02
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,979.63,726.21
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,956.61,711.89
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,927.11,693.87
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,894.52,673.69
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,856.31,650.25
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,823.12,630.03
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,776.88,599.22
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,728.61,565.4
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,675.25,526.36
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,620.86,485.6
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,563.04,441.43
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,504.88,395.58
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,375.48,295.01
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,270.57,213.26
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,269.34,207.4
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,244.66,178.73
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,187.81,130.43
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,138.7,90.63
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,88.84,53.78
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,44.88,28.14
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.43,17.77
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.33,2.64
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,9.05,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,18.15,9.62
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,32.36,22.91
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,46.52,34.2
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,62.55,48.06
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,78.85,61.88
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,96.27,76.37
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,114.28,91.2
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,132.02,105.66
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,150.27,120.42
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,175.05,140.37
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,206.96,165.91
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,167.5,133.19
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,132.87,104.39
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,181.8,143.97
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,232.24,183.97
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,344.11,271.86
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,464.99,363.22
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,424.89,331.23
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,395.3,307.72
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,326.86,255.1
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,245.43,191.61
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,278.44,217.55
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,311.77,243.15
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,331.18,257.38
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,334.34,259.28
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,354.74,274.91
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,374.95,290.29
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,335.63,260.45
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,282.13,219.58
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,275.33,214.67
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,268.48,209.58
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,359.77,281.44
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,436.05,340.27
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,469.21,366.35
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,484.9,379.41
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,437.56,343.65
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,391.94,309.05
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,294.29,233.5
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,205.8,163.41
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,229.86,183.66
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,243.42,194.85
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,270.69,216.8
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,282.93,224.62
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,230.86,181.18
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,184.09,142.25
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,146.29,110.28
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,111.08,80.94
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,77.14,54.01
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,46.77,32.44
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,31.16,21.03
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,17.02,4.09
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,8.96,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,9.88,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,19.81,11.11
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,34.64,24.9
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,49.6,36.81
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,67.05,51.93
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,85.01,67.28
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,103.35,82.59
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,122.58,98.55
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,106.04,84.57
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,88.22,69.4
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,161.77,130.71
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,237.3,192.63
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,348.16,283.07
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,473.98,383.44
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,334.22,270.88
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,172.17,136.76
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,154.44,122.21
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,136.61,107.42
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,112.68,87.84
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,88.83,68.22
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,181.81,144.58
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,277.77,221.79
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,379.74,303.11
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,469.74,373.58
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,644.88,512.5
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,787.56,623.03
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,823.66,649.24
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,843.52,664.15
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,751.73,593.23
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,674.96,532.79
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,826.32,654.74
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,946.63,745.44
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,921.87,727.23
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,883.8,700.26
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,856.48,681.47
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,816.79,653.42
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,692.09,556.97
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,560.44,452.54
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,442.68,358.83
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,320.19,259.62
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,442.86,361.28
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,506.59,410.43
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,377.59,305.08
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,273.1,220.39
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,167.17,133.64
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,79.45,62.75
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,66.06,51.52
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,52.81,40.17
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,63.74,42.2
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,47.6,31.49
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.53,21.72
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,20.87,7.52
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.66,0.42
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,27.77,18.18
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,35.81,26.22
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,79.92,45.71
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,129.86,80.93
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,186.71,127.7
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,243.86,178.25
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,305.46,233.18
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,365.4,286.06
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,426.92,338.68
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,486.81,389.02
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,546.56,437.75
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,508.97,407.37
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,426.26,340.14
