Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,588.89,469.43
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,756.17,596.57
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,795.54,621.32
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,839.57,649.9
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,707.79,550.3
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,514.51,399.6
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,752.84,585.17
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,962.08,732.66
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,980.83,742.74
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,995.92,752.32
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,744.21,573.05
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,418.94,323.37
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,747.1,578.79
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,1004.98,758.63
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,856.1,652.58
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,671.69,514.62
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,668.2,514.8
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,662.83,512.35
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,789.89,613.16
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,874.24,677.26
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,837.5,652.98
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,805.67,632.89
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,758.28,600.08
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,709.41,564.12
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,591.5,473.15
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,472.23,379.66
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,493.46,397.37
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,490.24,393.28
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,429.73,342.79
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,370.83,292.36
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,308.74,238.09
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,251.36,187.36
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,193.28,137.09
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,138.59,91.65
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,89.37,55.63
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,49.25,33.52
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,32.93,22.86
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,20.83,8.28
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.64,3.46
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,32.93,22.74
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,43.31,32.91
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,84.3,52.77
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,133.62,87.42
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,190.0,132.71
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,246.95,182.7
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,308.91,237.63
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,370.06,291.14
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,434.9,346.45
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,494.87,396.44
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,555.59,445.35
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,613.0,490.3
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,670.32,533.81
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,722.45,572.78
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,773.06,609.61
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,818.42,639.68
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,853.25,661.5
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,889.59,686.11
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,922.96,708.54
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,950.12,726.98
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,973.76,743.07
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,992.85,756.84
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1008.29,768.23
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1014.15,773.16
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1016.09,775.56
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,957.6,736.22
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,867.92,669.26
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,937.38,726.0
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,988.43,765.23
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,968.39,753.77
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,944.97,740.2
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,910.44,717.04
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,880.4,696.98
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,842.16,671.15
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,801.61,642.61
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,758.06,610.25
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,712.2,575.5
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,659.35,535.25
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,605.85,493.46
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,552.17,449.8
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,497.03,403.66
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,435.96,351.32
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,376.71,299.32
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,315.15,244.75
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,257.25,192.86
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,198.13,141.41
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,142.24,94.79
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,92.19,58.52
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,52.16,36.6
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.5,25.3
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,22.63,10.36
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,12.38,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,13.21,2.69
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,27.03,18.02
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,33.97,24.93
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,82.34,45.04
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,135.57,82.33
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,197.98,134.32
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,259.11,189.5
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,324.13,248.75
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,386.72,305.18
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,451.02,361.5
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,511.86,413.32
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,573.44,463.92
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,631.35,509.98
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,688.26,553.77
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,740.45,593.63
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,790.72,629.94
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,835.16,659.65
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,876.72,686.91
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,913.64,711.88
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,947.33,734.46
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,975.37,753.03
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,999.74,769.07
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1018.93,781.59
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1034.2,791.52
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1042.64,795.41
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1047.0,796.68
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1046.32,795.8
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1041.59,792.34
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,1029.58,784.45
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,1013.73,774.08
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,993.5,760.48
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,969.56,744.41
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,939.9,724.73
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,906.95,702.72
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,868.68,677.13
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,827.6,649.3
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,781.34,617.41
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,732.99,582.53
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,680.23,542.64
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,629.34,503.01
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,570.17,455.93
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,510.94,407.41
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,448.33,355.36
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,386.92,302.61
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,321.47,245.39
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,260.65,191.12
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,199.34,137.22
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,143.46,90.38
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,89.38,51.66
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,45.1,34.49
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.75,22.03
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.02,9.77
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,11.52,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,6.83,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,19.64,7.84
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,32.49,22.84
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,46.75,36.31
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,79.19,55.03
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,115.62,83.0
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,155.28,116.0
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,195.76,150.67
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,239.81,188.69
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,322.45,255.01
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,425.27,337.88
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,429.65,344.35
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,408.36,328.36
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,458.23,366.99
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,510.0,405.63
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,580.85,459.38
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,646.64,508.4
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,644.03,503.49
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,621.85,484.71
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,638.28,496.44
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,652.35,506.02
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,648.89,501.9
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,627.73,485.27
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,707.46,545.41
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,785.94,602.95
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,779.72,598.11
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,784.4,601.35
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,899.28,688.12
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,985.73,750.13
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,981.07,747.58
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,972.29,743.1
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,952.23,730.17
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,928.78,715.0
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,902.9,698.42
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,873.54,679.29
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,835.86,655.04
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,795.7,628.7
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,749.91,595.69
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,702.61,560.44
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,650.94,521.18
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,599.5,481.07
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,543.22,436.21
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,486.69,389.83
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,426.52,339.85
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,368.03,289.75
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,277.24,214.84
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,208.34,159.23
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,161.38,119.41
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,122.59,87.69
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,84.62,58.91
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,52.19,40.97
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,36.38,26.18
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,21.88,10.9
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,11.95,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,8.54,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.76,8.65
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,31.61,21.95
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,42.04,31.93
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,84.52,51.01
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,133.11,85.42
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,188.41,130.77
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,202.2,154.4
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,182.74,146.73
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,229.84,185.61
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,282.94,229.46
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,300.6,244.53
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,313.97,255.39
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,294.17,238.96
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,276.62,223.89
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,412.0,334.75
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,561.78,453.73
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,588.25,473.11
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,612.78,491.29
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,771.2,617.66
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,920.43,730.04
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,948.32,748.91
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,972.66,765.99
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,978.87,769.77
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,994.28,780.37
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,865.12,682.84
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,695.93,548.72
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,758.49,599.18
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,832.58,656.03
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,922.24,725.78
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,992.37,775.99
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,972.37,761.78
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,948.89,745.71
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,919.64,725.5
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,887.2,702.96
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,848.22,675.24
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,806.76,645.58
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,761.35,611.7
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,714.02,575.47
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,661.13,534.05
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,608.3,491.82
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,551.26,445.55
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,493.95,397.86
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,432.8,345.84
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,373.28,293.92
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,312.59,240.04
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,254.28,187.56
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,194.9,135.85
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,141.33,91.43
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,90.28,54.66
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,47.45,36.64
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.75,23.02
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.46,11.78
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,10.24,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.84,9.4
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,31.71,22.21
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,39.2,29.5
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,83.46,48.38
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,132.97,82.59
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,190.19,129.23
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,247.74,179.96
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,311.14,236.05
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,371.65,289.27
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,434.39,342.84
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,493.61,392.63
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,553.34,441.17
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,609.76,484.9
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,661.91,524.03
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,712.77,561.9
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,761.94,597.12
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,807.48,626.56
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,851.0,654.06
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,887.72,677.68
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,921.34,699.0
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,948.29,714.83
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,971.55,728.16
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,990.93,740.84
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1006.55,751.15
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1014.58,755.68
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1018.66,757.77
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1018.33,758.01
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,1014.1,755.83
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,1005.02,751.03
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,992.07,743.74
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,973.05,733.39
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,950.38,720.57
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,920.85,702.02
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,888.2,681.19
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,851.04,658.23
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,811.12,632.92
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,764.03,600.84
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,720.4,568.97
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,668.57,530.99
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,615.51,490.87
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,556.88,444.38
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,498.7,396.84
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,436.87,345.57
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,376.91,294.19
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,314.38,239.25
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,255.31,186.66
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,195.78,134.99
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,141.76,90.39
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,90.27,54.31
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,48.46,37.57
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.23,24.37
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,23.98,13.33
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,13.23,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,9.39,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,24.17,13.29
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,38.74,28.48
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,53.12,42.06
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,85.19,60.43
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,119.15,84.38
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,163.09,119.37
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,223.92,168.28
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,303.24,234.15
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,360.75,284.21
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,421.04,335.51
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,478.46,383.82
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,536.94,431.68
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,591.71,474.55
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,646.15,515.89
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,695.93,553.44
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,741.65,587.24
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,788.57,621.5
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,834.25,652.82
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,871.06,677.04
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,905.08,699.2
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,933.35,717.28
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,946.14,724.71
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,964.83,737.76
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,980.04,748.45
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,989.84,754.57
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,996.02,758.32
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,996.13,759.09
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,992.56,757.49
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,980.5,750.16
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,978.35,749.81
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,958.42,737.13
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,935.04,722.15
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,906.15,701.93
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,874.2,679.53
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,836.87,654.19
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,797.01,626.93
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,752.69,594.97
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,706.39,560.67
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,655.13,522.57
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,602.86,482.6
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,547.62,438.42
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,491.46,392.24
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,431.47,342.28
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,372.9,292.0
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,312.87,238.93
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,255.31,187.37
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,196.45,136.4
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,143.21,92.59
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,92.25,56.51
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,49.53,38.54
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.72,25.72
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.5,14.86
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,14.08,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,11.95,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,21.23,11.31
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,30.92,21.55
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,37.28,27.73
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,83.8,46.42
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,136.09,82.49
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,197.46,132.85
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,256.32,185.24
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,318.86,241.55
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,380.32,296.23
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,443.53,350.9
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,503.49,402.04
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,561.91,450.46
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,617.77,494.53
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,672.65,536.39
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,723.05,574.67
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,771.54,610.02
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,816.87,640.02
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,859.95,667.94
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,895.8,691.68
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,928.44,713.03
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,955.86,729.64
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,979.69,743.74
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,997.95,755.1
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1012.34,763.92
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1020.92,767.87
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1025.5,769.28
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1024.64,768.26
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1019.79,764.74
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,1007.81,756.59
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,992.04,746.06
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,971.9,732.69
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,948.11,716.95
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,919.86,697.25
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,888.23,675.27
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,850.55,650.03
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,810.06,622.7
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,764.53,591.86
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,716.79,557.86
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,665.64,520.4
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,613.06,480.81
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,555.85,435.83
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,499.37,390.06
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,438.29,339.31
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,378.11,287.84
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,315.78,233.78
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,256.22,181.35
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,193.86,127.94
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,138.4,82.86
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,84.62,46.2
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,39.25,28.94
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,30.73,21.03
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.93,12.8
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.33,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,6.4,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.72,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,22.44,12.52
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,32.48,22.82
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,38.75,28.87
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,83.84,46.82
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,135.15,81.87
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,192.69,128.18
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,250.67,178.11
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,314.31,233.0
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,374.23,284.36
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,435.83,335.56
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,494.41,383.32
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,553.3,429.71
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,609.13,471.44
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,660.48,508.57
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,710.19,542.82
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,758.16,574.5
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,801.83,601.47
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,843.04,626.39
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,878.51,646.93
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,910.95,665.13
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,938.43,679.45
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,962.45,691.43
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,981.0,701.24
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,995.85,708.8
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1004.56,711.29
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1009.44,711.56
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1009.02,710.11
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,1004.75,706.49
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,994.74,700.68
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,980.94,692.73
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,961.12,683.56
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,937.72,672.16
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,909.17,657.07
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,877.43,639.66
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,840.01,619.35
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,799.85,596.67
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,755.19,569.77
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,708.54,538.94
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,657.46,503.76
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,607.97,468.35
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,550.59,424.99
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,493.17,380.1
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,432.86,331.93
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,373.62,282.88
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,310.08,228.85
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,251.07,177.67
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,191.87,127.65
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,137.66,84.08
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,85.45,48.53
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,41.66,31.22
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,33.09,23.24
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.54,14.41
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.72,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,19.83,10.78
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,32.56,23.16
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,48.35,37.79
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,65.14,50.62
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,83.0,65.52
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,102.1,81.22
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,109.24,87.32
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,115.09,92.08
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,130.04,103.94
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,145.41,115.99
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,212.61,170.08
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,282.11,224.81
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,355.81,281.6
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,429.19,336.88
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,391.05,306.16
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,334.63,261.57
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,481.3,374.41
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,640.29,489.21
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,777.98,588.59
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,894.29,667.19
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,920.85,681.93
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,944.01,695.61
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,961.83,706.37
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,976.12,714.98
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,983.42,720.1
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,987.0,723.02
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,950.29,699.7
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,883.83,652.37
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,767.97,571.81
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,652.72,489.49
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,738.29,555.42
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,815.91,612.9
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,758.75,572.81
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,702.02,533.69
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,672.45,514.23
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,641.2,492.97
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,640.72,495.2
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,635.39,493.06
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,576.25,450.21
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,522.24,410.34
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,467.8,368.23
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,415.7,327.02
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,358.75,281.84
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,305.62,238.77
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,265.73,203.97
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,221.77,164.39
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,173.38,124.66
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,131.85,92.57
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,91.1,62.98
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,56.98,45.07
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,42.55,31.75
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,27.82,17.45
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,14.26,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,22.53,13.14
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,36.22,26.32
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,52.29,41.16
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,70.6,54.53
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,90.74,71.09
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,113.19,89.59
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,140.6,112.13
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,170.16,136.42
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,204.86,164.45
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,246.87,198.11
