Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,303.6,243.41
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,366.79,293.47
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,367.3,292.83
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,361.7,287.12
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,401.16,317.31
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,441.88,347.81
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,491.09,384.09
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,542.24,421.1
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,603.27,464.98
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,653.94,500.6
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,658.4,500.94
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,660.52,500.02
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,609.73,461.88
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,570.13,431.66
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,596.55,450.53
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,622.24,468.03
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,702.34,525.48
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,765.54,569.67
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,802.66,595.12
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,825.01,611.09
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,794.68,591.34
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,762.68,570.86
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,717.52,540.08
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,663.46,502.87
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,672.92,512.98
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,666.46,511.15
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,526.05,407.91
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,400.56,312.77
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,324.27,255.66
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,261.47,207.31
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,237.99,189.4
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,214.87,171.37
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,218.3,174.6
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,221.03,176.48
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,201.43,159.18
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,178.04,137.95
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,144.01,110.05
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,113.39,85.58
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,83.61,62.32
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,57.38,45.46
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,41.94,31.2
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,26.51,16.46
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,13.67,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,2.99,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,5.75,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,17.32,8.95
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,28.94,20.02
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,43.14,33.16
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,57.65,44.3
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,74.37,58.67
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,91.38,73.0
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,77.67,61.15
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,63.06,48.53
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,147.23,118.4
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,237.44,191.79
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,285.94,230.51
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,332.82,267.61
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,395.06,316.02
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,471.76,374.35
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,507.11,399.92
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,541.8,424.69
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,582.91,453.5
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,624.38,481.89
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,600.33,461.6
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,557.86,428.52
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,516.79,397.46
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,458.22,353.2
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,443.91,342.74
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,428.83,331.33
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,497.92,384.03
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,582.51,446.32
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,622.07,475.9
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,660.3,504.73
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,630.58,483.24
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,600.25,461.65
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,624.0,481.01
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,658.22,507.16
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,649.84,501.22
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,639.12,493.9
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,608.52,472.38
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,577.12,450.13
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,567.0,444.55
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,552.34,435.04
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,494.15,391.43
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,439.09,349.65
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,386.48,308.62
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,331.25,264.92
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,251.43,201.22
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,178.31,142.83
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,168.95,134.68
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,158.44,124.8
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,128.41,100.07
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,102.41,78.91
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,78.18,59.44
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,56.39,44.62
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,41.24,30.69
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,25.91,16.19
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,13.21,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,6.83,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,28.34,18.35
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,43.14,32.47
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,58.59,46.8
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,85.89,63.54
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,115.32,85.45
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,150.23,113.35
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,193.65,148.72
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,243.54,190.1
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,280.01,222.08
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,313.99,251.03
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,341.45,273.75
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,358.63,287.5
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,392.06,313.09
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,425.14,337.76
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,490.52,387.72
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,551.04,433.04
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,571.92,447.31
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,590.45,459.87
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,541.5,421.61
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,498.42,387.43
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,596.1,461.4
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,711.15,544.32
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,509.39,394.97
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,288.06,224.33
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,307.7,239.92
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,327.31,254.48
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,433.61,335.94
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,524.92,403.87
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,519.57,399.69
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,528.14,406.22
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,381.3,296.24
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,242.25,188.83
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,309.62,242.15
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,365.81,285.44
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,412.28,322.72
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,465.53,364.63
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,515.29,404.47
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,544.35,428.04
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,441.08,348.24
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,341.25,270.46
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,276.0,219.65
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,222.34,177.24
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,251.18,200.46
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,267.13,211.36
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,264.74,204.04
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,240.18,176.02
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,186.35,130.66
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,137.98,92.07
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,91.92,60.18
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.28,43.65
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,43.42,32.66
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,31.59,21.13
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,16.22,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,8.11,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,15.57,0.34
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,30.83,20.72
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,45.96,35.16
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,59.71,48.02
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,90.76,65.92
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,123.0,88.97
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,161.2,119.23
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,187.49,145.66
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,201.53,160.68
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,200.99,161.49
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,197.21,158.72
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,185.14,148.7
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,174.5,139.67
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,174.94,139.71
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,175.14,139.53
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,168.62,133.95
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,161.94,128.29
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,166.52,131.6
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,171.16,134.91
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,144.56,113.26
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,117.81,91.46
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,175.3,137.92
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,233.84,184.13
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,245.72,193.09
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,257.59,202.21
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,332.2,259.48
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,395.81,306.82
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,294.98,229.92
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,187.25,146.2
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,151.22,117.78
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,115.54,89.07
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,113.74,87.75
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,111.93,86.37
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,190.53,149.84
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,269.63,212.09
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,336.78,264.45
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,390.97,305.88
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,367.22,287.91
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,343.53,270.36
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,321.4,253.64
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,299.13,236.65
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,246.89,195.91
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,193.73,154.04
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,220.54,175.59
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,238.91,188.75
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,147.03,115.5
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,63.04,48.14
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,53.45,40.33
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,43.86,32.26
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,35.12,24.71
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,26.4,18.05
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,18.54,10.81
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,10.69,3.49
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,5.33,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,8.11,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,15.62,1.81
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,30.54,20.51
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,45.31,34.49
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,60.75,48.78
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,88.98,65.62
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,119.52,88.04
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,155.51,116.74
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,140.23,109.6
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,106.48,85.19
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,191.68,153.95
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,284.92,228.38
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,194.04,155.82
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,83.26,64.38
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,106.84,83.9
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,130.64,103.21
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,129.87,102.3
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,129.11,101.48
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,115.71,90.16
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,102.27,78.89
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,87.94,67.09
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,73.63,55.3
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,88.52,67.44
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,103.49,79.54
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,91.63,69.83
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,79.79,60.15
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,82.37,62.25
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,84.94,64.33
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,82.39,62.24
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,79.82,60.16
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,79.36,59.81
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,78.89,59.46
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,132.76,103.4
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,186.97,146.87
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,158.95,124.39
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,131.3,102.24
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,162.59,127.75
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,193.72,152.8
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,149.96,117.78
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,107.05,83.14
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,202.04,161.02
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,289.92,230.74
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,246.37,196.15
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,205.14,163.66
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,177.18,141.49
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,154.14,123.07
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,106.97,84.58
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,61.38,46.81
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,52.19,39.25
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,43.02,31.53
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,34.29,23.98
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,25.57,17.31
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,18.12,10.45
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,10.69,3.52
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,5.33,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,9.82,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,18.15,4.36
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,29.86,20.07
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,41.77,31.43
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,50.07,39.31
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,88.7,55.94
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,104.21,73.92
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,89.8,71.25
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,93.37,74.1
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,96.7,76.64
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,123.77,98.86
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,151.68,121.45
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,155.5,124.13
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,159.0,126.6
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,163.28,129.48
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,167.55,132.37
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,163.89,129.13
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,160.13,125.86
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,202.58,159.33
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,245.87,192.68
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,263.69,206.1
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,281.66,219.66
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,301.04,234.45
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,333.92,259.42
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,282.78,220.09
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,244.95,190.95
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,327.78,254.71
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,400.57,308.91
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,316.81,245.36
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,223.96,174.0
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,227.73,177.38
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,231.39,180.39
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,235.82,183.99
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,240.15,187.53
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,269.28,210.54
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,309.29,241.75
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,324.97,254.78
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,339.61,267.15
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,336.43,265.33
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,332.22,262.73
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,327.12,259.46
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,320.17,254.55
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,291.35,232.15
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,262.87,209.78
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,209.68,167.69
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,158.78,127.11
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,136.99,109.54
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,116.13,92.58
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,98.87,78.62
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,82.38,65.1
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,76.31,52.03
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,43.54,33.3
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,36.1,26.33
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,28.53,18.85
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,14.0,2.19
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,11.1,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,20.34,6.77
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,32.48,22.54
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,44.72,34.33
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,53.34,42.57
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,92.97,59.71
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,103.27,73.45
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,82.74,65.82
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,94.16,75.39
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,105.63,84.83
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,129.24,104.07
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,153.69,123.74
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,185.76,149.64
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,224.15,180.37
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,244.0,195.43
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,264.05,210.49
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,300.43,238.82
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,338.0,267.67
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,434.86,342.05
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,526.99,410.42
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,607.79,469.7
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,680.9,522.3
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,681.01,519.44
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,678.24,515.23
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,743.18,562.86
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,820.66,617.29
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,835.67,627.14
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,848.32,636.12
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,827.67,622.04
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,804.68,606.63
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,895.51,674.74
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,954.6,714.41
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,935.88,701.73
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,913.71,687.64
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,886.03,670.4
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,855.22,650.93
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,819.4,627.39
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,780.9,601.82
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,691.36,536.02
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,596.28,464.91
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,606.23,475.26
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,594.51,467.58
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,491.07,386.85
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,398.95,314.7
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,348.47,274.11
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,295.63,230.64
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,281.82,213.46
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,248.59,177.62
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,191.08,128.6
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,138.43,86.47
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,88.5,53.57
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,50.75,39.72
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.79,29.62
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,30.79,20.88
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.51,3.85
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,10.67,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,19.33,7.0
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,30.01,20.35
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,40.58,30.43
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,49.76,39.06
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,90.38,55.37
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,118.56,83.68
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,117.91,93.1
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,161.91,127.12
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,213.45,167.54
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,303.95,235.3
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,420.64,324.24
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,478.38,369.99
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,535.2,413.69
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,589.13,453.21
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,642.66,490.88
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,691.57,524.53
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,738.91,556.08
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,779.41,581.86
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,816.76,604.09
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,852.36,626.93
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,885.16,647.88
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,902.13,658.33
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,926.26,673.6
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,944.45,685.35
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,959.18,695.05
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,969.13,702.75
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,975.53,708.32
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,975.46,709.86
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,971.77,709.2
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,963.59,704.37
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,951.74,697.21
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,933.13,688.29
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,911.08,677.02
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,884.33,661.18
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,854.35,643.0
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,818.19,619.91
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,779.39,594.77
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,736.89,566.0
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,696.81,537.54
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,646.14,501.33
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,594.25,463.03
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,539.41,420.34
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,484.12,375.91
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,425.29,327.99
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,367.48,279.28
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,306.05,226.5
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,248.67,176.26
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,190.65,126.69
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,137.18,83.9
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,85.96,49.91
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,45.96,35.18
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,38.16,27.95
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,30.19,20.25
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.24,6.19
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,8.54,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,10.24,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,19.66,7.97
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,29.25,19.85
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,38.63,28.85
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,50.8,40.17
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,68.24,53.47
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,84.39,67.07
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,101.18,80.93
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,139.48,111.29
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,183.12,146.07
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,262.98,207.68
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,362.74,285.67
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,420.86,332.18
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,489.76,386.39
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,532.38,418.29
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,567.65,443.73
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,657.22,510.92
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,743.09,573.64
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,784.89,600.7
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,824.08,625.06
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,859.02,647.43
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,891.04,667.72
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,917.76,683.84
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,941.19,697.8
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,958.95,709.4
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,973.13,718.8
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,982.35,725.11
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,987.89,729.2
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,855.41,638.76
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,687.58,516.13
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,844.19,634.82
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,959.71,714.07
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,940.75,702.57
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,918.28,690.14
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,890.33,672.66
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,859.25,652.96
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,822.64,628.86
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,783.36,602.73
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,739.82,572.42
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,694.21,539.28
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,648.19,505.58
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,596.59,466.83
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,540.96,423.25
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,484.91,377.97
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,426.24,329.78
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,368.49,280.79
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,306.57,226.92
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,248.66,175.77
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,190.47,126.04
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,136.74,83.08
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,84.74,48.69
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,44.34,33.92
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,37.31,27.38
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,30.17,20.42
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.64,7.15
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,5.97,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,11.53,2.67
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,24.38,15.66
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,36.78,27.22
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,51.53,40.84
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,66.82,52.25
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,83.02,66.0
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,99.65,79.84
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,123.83,99.57
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,151.22,121.94
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,182.93,147.46
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,216.83,174.54
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,283.39,227.87
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,352.99,283.09
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,434.33,346.77
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,527.53,418.29
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,626.39,494.59
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,730.37,572.92
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,710.66,552.93
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,667.57,516.54
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,776.38,598.87
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,872.89,666.67
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,898.87,681.51
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,921.68,694.85
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,939.39,706.07
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,953.64,715.08
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,961.62,720.03
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,966.04,722.76
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,911.46,684.75
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,828.82,623.16
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,891.1,672.35
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,936.74,705.68
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,917.19,692.95
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,894.4,678.67
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,866.33,660.74
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,835.39,640.72
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,799.77,617.89
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,761.78,592.15
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,719.99,562.41
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,676.16,530.47
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,628.0,494.39
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,577.3,455.47
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,524.14,413.6
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,470.51,370.04
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,394.98,309.43
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,324.74,252.33
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,273.97,208.21
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,224.11,164.22
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,176.28,124.28
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,134.23,91.45
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,91.04,61.1
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,56.44,44.83
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.13,34.41
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.5,23.42
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,21.17,9.5
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,8.54,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,11.1,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,20.44,9.58
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,33.96,24.06
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,47.22,36.53
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,60.74,49.1
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,93.26,66.07
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,128.22,90.76
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,169.32,123.82
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,198.96,153.74
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,217.52,173.27
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,226.79,182.67
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,225.36,182.11
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,242.3,195.85
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,258.38,208.57
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,248.02,199.38
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,229.43,183.51
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,283.61,226.74
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,333.56,265.9
