Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,321.62,255.31
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,308.43,243.95
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,377.89,298.41
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,449.49,353.35
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,461.86,361.67
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,473.89,369.97
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,607.89,473.79
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,744.46,575.86
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,743.47,573.82
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,740.41,571.2
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,700.19,540.87
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,645.38,499.99
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,722.43,560.2
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,793.48,614.42
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,592.59,463.29
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,384.51,301.29
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,506.46,398.96
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,619.23,486.05
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,587.6,462.8
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,555.53,439.67
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,551.91,438.59
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,542.92,432.86
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,510.82,408.21
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,483.52,386.71
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,419.38,335.78
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,366.05,292.78
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,385.13,304.96
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,373.46,288.04
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,313.12,233.57
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,254.25,180.08
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,194.57,127.78
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,138.65,82.26
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,84.54,46.67
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,39.13,29.55
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,33.47,24.23
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,27.78,18.61
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.81,8.33
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,10.24,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,10.67,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,20.47,9.95
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,28.36,19.15
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,36.15,26.6
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,41.15,31.41
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,83.61,46.6
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,129.84,88.5
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,147.11,112.88
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,177.18,138.68
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,207.12,164.21
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,220.16,175.87
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,224.67,179.76
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,239.09,191.24
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,252.36,201.44
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,260.48,207.03
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,267.66,211.75
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,308.08,243.12
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,349.97,275.13
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,356.22,278.65
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,361.72,281.73
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,422.95,328.44
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,498.04,384.26
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,476.03,367.0
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,464.53,357.97
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,502.47,386.55
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,554.23,424.54
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,461.8,354.92
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,382.14,294.22
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,478.59,368.24
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,588.32,449.08
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,578.84,441.78
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,568.47,434.66
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,608.46,466.04
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,656.91,502.67
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,568.76,437.59
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,495.47,382.84
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,385.96,301.21
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,291.7,228.83
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,345.56,272.49
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,402.81,317.47
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,324.67,256.64
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,259.16,205.27
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,196.63,155.85
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,142.34,112.31
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,204.86,163.19
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,248.48,196.79
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,167.31,131.94
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,100.05,79.05
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,85.85,67.54
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,71.81,55.88
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,71.45,48.15
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,49.66,38.68
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,42.03,31.6
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.39,22.5
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.31,10.46
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,11.1,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,12.38,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,22.42,11.78
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,31.94,22.32
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,43.25,32.93
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,49.5,38.82
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,88.84,53.58
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,132.77,90.45
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,159.48,118.87
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,193.61,148.63
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,223.91,175.0
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,309.55,239.34
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,422.4,326.54
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,479.15,372.51
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,536.18,417.4
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,590.24,458.56
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,640.81,495.9
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,688.75,531.47
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,734.94,564.99
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,778.3,594.07
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,819.7,620.53
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,854.53,644.48
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,886.32,666.39
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,913.57,685.26
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,937.44,701.91
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,955.08,714.0
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,969.06,723.78
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,977.49,730.92
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,982.14,735.6
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,981.15,735.32
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,976.38,732.66
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,967.38,728.05
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,954.61,720.93
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,936.39,709.41
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,914.6,695.48
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,886.39,677.41
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,855.02,657.02
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,819.31,633.14
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,780.81,607.08
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,737.48,576.52
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,691.97,542.74
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,642.66,506.2
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,591.92,467.41
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,538.28,424.36
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,482.47,378.34
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,424.02,329.41
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,366.24,279.51
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,306.4,226.61
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,249.0,175.48
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,188.62,123.57
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,134.89,80.55
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,83.35,47.34
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,44.99,34.53
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,38.4,28.41
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,31.71,21.94
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,21.2,10.72
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,11.1,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,12.38,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,22.39,12.05
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,32.61,22.95
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,42.7,32.47
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,51.73,40.83
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,89.88,55.52
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,136.03,85.61
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,188.65,126.99
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,242.2,172.86
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,299.22,222.31
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,355.62,271.0
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,416.01,321.75
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,471.92,368.32
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,528.24,413.85
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,581.16,454.7
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,633.6,493.89
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,681.77,528.76
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,723.3,558.06
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,766.36,587.33
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,807.63,613.57
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,842.5,636.29
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,874.47,656.92
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,900.74,672.86
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,923.69,686.57
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,941.86,698.46
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,956.46,708.1
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,964.69,713.66
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,969.24,716.97
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,969.19,717.38
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,965.44,715.5
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,956.18,710.55
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,943.27,703.23
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,924.98,691.93
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,903.23,678.33
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,875.91,660.94
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,845.42,641.29
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,809.95,618.93
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,771.78,594.42
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,728.26,563.81
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,682.92,530.62
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,636.83,496.76
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,585.59,458.08
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,530.24,414.35
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,475.21,369.61
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,417.64,322.17
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,359.01,272.5
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,300.56,221.62
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,244.88,172.78
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,188.7,125.17
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,136.95,84.29
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,87.59,52.48
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,51.14,39.85
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,43.57,32.87
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.87,23.76
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.43,11.95
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,11.95,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,5.97,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,10.92,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,22.1,11.87
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,30.36,20.74
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,38.49,28.38
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,43.41,32.98
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,84.27,46.94
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,135.34,79.79
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,194.6,126.57
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,250.74,174.66
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,309.78,225.97
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,368.26,276.59
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,428.13,327.1
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,485.31,374.63
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,541.44,419.93
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,595.07,461.35
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,647.72,500.73
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,695.97,536.29
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,742.33,569.56
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,784.98,597.73
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,825.15,623.02
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,860.2,645.34
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,892.18,665.41
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,917.88,680.32
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,940.08,692.89
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,958.24,703.66
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,972.73,712.06
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,980.26,714.66
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,984.01,714.95
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,983.5,714.01
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,979.22,710.78
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,968.88,704.39
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,954.83,695.75
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,936.24,684.26
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,914.1,670.52
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,886.01,652.88
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,854.74,633.12
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,818.77,610.53
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,780.05,585.82
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,736.9,556.81
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,691.58,524.83
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,642.0,489.85
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,590.99,452.6
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,537.6,411.39
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,481.95,367.17
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,424.08,320.38
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,366.86,272.57
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,307.28,221.96
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,250.07,172.7
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,189.22,121.61
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,135.1,79.25
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,83.65,46.88
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,45.7,34.6
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,39.14,28.62
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,32.47,22.3
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,22.43,12.02
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.7,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,6.4,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,11.32,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,22.53,12.49
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,33.13,23.29
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,42.34,31.93
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,47.82,37.14
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,86.09,50.77
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,134.48,82.06
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,188.14,124.18
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,242.36,170.15
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,299.69,219.14
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,358.19,268.55
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,415.71,315.7
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,471.09,359.9
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,526.74,402.66
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,578.72,441.65
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,629.61,478.6
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,676.78,513.39
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,717.23,543.0
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,758.86,571.74
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,798.45,597.27
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,832.33,619.94
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,863.34,640.69
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,888.36,656.24
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,910.02,669.6
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,927.77,681.15
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,942.05,690.54
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,951.01,696.6
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,956.41,700.5
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,955.47,700.42
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,950.94,698.15
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,941.45,692.75
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,928.44,685.15
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,910.63,675.73
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,889.44,664.03
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,862.07,647.28
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,831.74,628.37
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,797.27,607.18
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,760.18,583.8
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,722.51,556.89
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,677.0,523.85
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,628.58,488.6
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,578.93,451.34
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,525.77,409.6
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,472.0,366.08
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,415.49,319.64
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,357.72,270.79
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,300.22,220.57
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,244.29,171.23
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,188.05,123.49
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,135.86,82.29
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,85.75,50.21
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,48.71,37.72
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,41.88,31.43
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,34.92,24.77
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,22.87,12.75
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.44,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,6.83,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,13.13,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,25.69,15.42
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,38.11,27.97
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,49.3,38.52
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,60.68,49.11
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,93.67,64.99
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,131.24,90.01
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,175.17,124.45
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,219.33,164.51
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,260.11,201.48
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,318.77,248.78
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,394.6,310.64
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,448.98,356.78
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,503.08,401.45
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,577.15,459.85
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,654.06,518.99
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,702.69,555.71
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,749.42,590.13
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,789.51,617.25
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,826.42,640.35
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,860.4,663.46
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,891.34,684.38
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,918.18,701.11
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,941.7,715.53
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,959.1,727.13
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,972.89,736.4
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,982.13,742.71
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,987.69,746.65
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,987.67,746.95
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,983.92,744.86
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,975.55,740.08
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,963.34,732.77
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,944.35,721.13
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,921.82,707.01
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,893.77,688.94
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,862.54,668.75
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,783.41,612.79
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,694.23,545.94
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,658.25,520.3
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,622.88,494.13
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,617.37,492.14
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,596.82,477.18
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,494.02,395.37
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,403.03,322.55
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,362.37,288.57
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,318.81,250.73
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,227.93,178.23
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,159.98,127.05
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,134.6,106.18
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,110.56,86.57
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,87.67,68.2
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,67.28,54.81
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,52.36,41.16
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,37.22,27.13
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,23.52,13.65
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,9.06,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,4.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,12.86,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,25.57,15.55
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,35.71,26.0
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,44.06,34.0
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,49.53,39.28
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,88.27,52.95
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,135.04,91.6
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,164.4,122.73
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,204.12,157.26
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,244.8,192.84
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,326.07,256.48
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,426.48,337.69
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,483.03,386.75
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,539.7,434.66
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,593.07,477.89
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,645.2,518.82
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,690.01,554.21
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,736.12,589.73
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,706.03,562.38
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,634.04,503.11
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,767.35,608.91
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,883.28,695.53
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,908.94,711.56
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,931.14,725.67
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,861.33,672.76
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,750.16,585.11
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,755.14,589.39
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,758.12,591.62
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,883.18,689.8
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,970.35,753.39
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,959.38,745.66
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,944.9,736.17
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,705.91,557.77
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,427.56,336.65
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,480.35,379.61
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,517.99,409.65
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,530.03,421.14
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,547.19,436.36
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,546.65,437.45
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,540.43,433.79
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,495.92,398.76
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,452.17,364.01
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,412.35,332.03
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,372.28,299.19
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,323.43,259.26
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,277.59,221.36
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,243.48,191.07
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,206.88,158.0
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,181.96,129.65
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,140.07,88.31
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,90.61,56.09
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,54.99,44.0
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,45.33,35.08
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.55,27.6
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.2,16.12
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.03,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,8.11,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,11.55,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,22.86,13.4
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,37.59,27.67
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,51.43,40.65
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,66.97,55.0
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,86.58,68.17
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,108.18,85.38
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,131.39,104.2
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,160.58,128.18
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,192.09,154.18
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,190.38,153.56
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,181.6,146.48
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,239.51,193.37
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,299.91,241.74
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,383.67,308.75
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,478.66,383.66
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,510.0,407.12
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,539.92,429.33
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,661.03,524.92
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,785.81,620.5
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,751.34,589.69
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,687.88,538.53
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,718.24,560.65
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,737.77,574.29
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,729.92,567.17
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,729.05,565.11
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,721.06,558.56
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,711.07,550.66
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,738.1,571.95
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,772.87,598.18
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,701.95,544.72
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,629.1,489.79
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,691.0,538.95
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,745.77,581.26
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,721.54,562.69
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,695.41,543.25
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,632.98,496.8
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,582.54,458.69
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,594.1,469.64
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,589.33,467.52
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,521.48,414.69
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,453.54,361.6
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,472.86,376.79
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,467.5,369.85
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,411.4,322.18
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,356.41,274.48
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,299.77,224.68
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,245.07,176.14
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,190.1,129.22
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,139.53,89.01
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,91.65,57.64
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,56.43,45.13
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.95,35.53
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.5,27.49
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.19,16.22
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.07,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.61,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,27.01,16.98
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,36.43,26.62
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,45.73,35.42
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,54.43,43.56
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,90.68,56.74
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,109.69,77.01
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,96.7,77.32
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,125.97,101.13
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,158.5,127.49
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,222.99,178.16
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,296.33,235.98
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,342.41,272.75
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,386.84,307.77
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,432.31,342.59
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,479.77,378.23
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,414.98,327.35
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,336.46,264.79
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,569.09,449.29
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,799.95,620.68
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,751.88,579.48
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,671.61,516.87
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,692.28,532.44
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,711.59,546.15
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,696.32,533.79
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,678.1,519.51
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,673.54,516.37
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,655.25,503.43
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,705.85,541.85
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,742.36,569.61
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,743.6,571.53
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,752.18,578.78
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,740.27,571.0
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,726.13,561.74
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,662.8,515.07
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,610.82,476.2
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,581.36,455.15
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,551.31,433.26
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,560.46,442.7
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,569.26,450.91
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,543.63,432.46
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,512.67,409.23
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,444.33,354.76
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,378.76,302.25
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,357.51,283.21
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,322.15,250.89
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,264.31,202.5
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,214.42,161.35
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,171.41,125.44
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,133.58,95.46
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,95.94,68.35
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,65.05,52.84
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,52.3,41.19
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,39.23,29.05
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,27.5,17.46
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,16.18,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,12.84,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,25.52,15.76
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,34.61,24.92
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,45.35,34.94
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,51.51,40.77
