Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,86.97,53.45
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,133.91,83.56
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,185.9,124.57
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,238.9,170.38
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,295.09,219.96
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,350.28,268.38
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,406.82,316.77
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,462.73,363.97
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,517.21,408.78
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,514.6,406.67
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,485.51,382.52
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,532.42,418.73
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,589.28,461.25
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,617.67,480.48
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,635.55,492.03
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,680.27,524.26
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,716.28,549.85
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,690.79,529.5
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,670.16,512.67
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,625.51,479.12
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,589.32,451.34
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,636.24,487.03
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,694.58,529.79
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,717.62,546.93
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,738.76,562.91
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,738.29,563.41
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,735.65,562.54
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,711.36,544.74
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,686.24,526.43
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,537.25,416.11
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,394.79,307.26
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,321.55,252.21
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,243.28,191.58
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,248.84,196.59
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,253.92,201.01
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,218.69,173.25
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,184.36,146.05
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,167.88,133.11
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,151.73,120.33
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,182.08,145.46
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,205.15,164.04
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,192.15,152.42
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,176.79,138.3
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,147.59,114.3
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,119.82,91.89
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,93.72,65.54
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,50.74,39.89
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,44.02,33.7
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,37.16,27.14
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.53,15.84
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.53,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,8.54,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,13.24,0.0
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,26.32,16.51
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,36.32,26.44
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,44.58,34.27
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,50.4,39.77
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,85.99,52.14
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,100.42,68.35
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,81.96,64.58
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,108.23,86.38
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,135.45,108.72
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,165.81,133.28
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,200.2,161.03
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,198.83,159.67
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,192.44,154.13
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,219.38,175.32
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,252.53,201.14
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,290.84,231.14
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,330.4,261.78
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,341.28,269.16
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,351.76,276.28
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,383.17,300.2
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,415.08,324.25
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,421.55,328.74
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,427.57,333.02
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,429.02,333.81
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,429.99,334.29
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,458.92,356.3
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,487.6,377.87
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,439.62,341.32
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,391.4,304.55
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,443.11,344.84
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,493.8,383.5
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,460.74,358.36
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,427.9,333.62
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,423.39,330.87
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,418.25,327.52
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,374.76,294.31
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,332.38,261.78
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,254.21,200.85
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,173.93,137.03
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,200.51,159.26
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,226.04,180.42
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,166.16,132.21
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,108.05,84.84
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,113.98,90.28
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,119.68,95.51
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,105.02,83.54
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,90.49,71.58
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,78.46,61.73
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,66.55,51.81
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,69.86,47.35
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,53.84,42.85
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,46.82,36.36
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.57,27.65
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,26.99,17.26
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.28,0.18
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,13.23,0.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,26.3,16.58
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,35.01,25.32
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,45.32,34.94
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,50.67,40.03
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,84.73,51.61
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,104.31,71.94
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,92.05,73.12
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,98.37,78.24
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,104.58,83.18
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,129.13,103.29
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,154.41,123.8
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,169.17,135.53
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,184.18,147.43
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,222.5,177.84
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,267.8,213.34
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,292.02,232.02
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,316.63,250.95
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,285.3,225.34
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,245.0,192.79
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,343.87,270.5
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,438.01,342.31
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,566.21,439.81
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,699.13,537.06
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,602.83,463.81
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,500.72,385.99
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,751.54,581.2
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,950.8,723.19
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,950.46,721.54
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,946.47,719.29
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,936.65,713.16
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,923.32,704.72
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,905.53,693.27
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,884.29,679.46
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,802.12,620.75
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,706.53,547.83
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,748.21,583.83
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,759.82,596.46
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,671.45,527.98
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,580.34,457.12
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,524.45,415.09
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,465.99,370.23
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,486.69,386.26
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,473.46,373.0
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,416.84,324.98
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,360.77,276.18
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,303.15,224.97
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,245.16,173.38
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,189.18,125.08
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,136.93,83.33
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,87.2,51.69
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,51.55,40.63
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,45.24,34.82
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.83,28.67
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.4,17.62
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,17.81,2.0
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,14.72,0.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,29.16,19.09
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,38.86,28.74
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,48.42,37.73
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,55.52,44.39
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,90.95,58.29
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,136.52,87.01
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,187.52,126.58
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,239.68,170.97
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,295.26,219.2
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,349.48,265.8
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,405.44,312.53
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,459.85,356.75
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,515.55,400.31
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,566.6,438.87
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,617.13,475.66
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,663.94,509.41
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,709.29,541.13
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,748.97,567.47
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,785.97,591.34
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,820.36,613.57
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,852.07,633.54
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,878.61,649.59
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,890.59,656.13
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,908.12,667.78
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,922.37,677.28
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,931.15,682.84
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,936.58,686.33
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,936.72,688.45
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,933.45,688.36
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,927.45,686.48
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,917.79,682.13
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,900.55,673.94
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,879.99,663.39
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,853.69,647.47
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,824.4,629.28
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,790.67,607.4
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,760.71,587.06
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,718.81,557.21
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,674.89,525.19
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,627.36,490.35
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,578.54,453.42
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,525.75,411.59
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,472.63,368.2
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,415.17,320.74
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,359.84,273.54
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,302.63,223.55
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,247.78,175.31
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,192.72,128.61
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,141.71,88.45
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,93.22,57.55
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,57.84,46.07
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,48.2,37.31
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.5,30.05
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.59,19.52
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,18.86,3.6
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,10.24,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,14.72,0.0
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,29.18,19.2
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,38.54,28.51
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,47.79,37.2
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,56.57,45.25
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,89.53,56.58
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,135.44,84.78
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,187.44,124.6
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,240.47,169.29
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,296.75,217.58
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,352.29,265.03
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,411.89,314.54
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,466.45,358.69
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,521.29,401.41
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,573.54,441.01
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,625.36,478.97
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,672.53,512.87
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,713.27,541.43
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,755.67,569.34
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,796.24,594.04
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,830.4,613.59
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,861.65,630.97
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,888.08,645.82
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,911.28,658.55
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,928.5,669.65
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,942.19,678.66
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,950.96,684.24
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,956.11,687.63
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,955.83,689.74
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,951.94,689.55
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,941.3,684.97
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,927.18,678.09
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,910.05,669.86
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,889.5,659.28
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,862.31,643.33
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,832.11,625.09
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,797.79,603.0
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,760.81,578.5
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,719.14,549.4
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,679.68,521.01
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,631.52,486.15
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,582.05,449.26
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,528.05,407.14
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,474.11,363.82
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,417.9,318.04
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,360.26,269.8
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,302.73,220.42
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,247.85,172.99
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,192.79,127.21
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,141.78,87.68
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,93.18,57.02
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,57.74,45.61
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,48.18,37.01
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.5,29.83
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.6,19.44
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.56,4.32
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,10.24,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,13.99,0.23
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,27.78,17.88
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,37.19,27.08
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,48.55,37.55
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,54.6,43.13
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,87.36,54.04
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,133.85,82.49
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,185.49,122.08
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,238.9,167.23
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,295.51,216.14
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,350.92,263.62
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,407.96,311.23
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,464.1,356.7
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,518.73,399.43
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,570.44,438.49
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,621.46,475.63
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,668.78,508.4
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,714.55,538.83
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,756.33,566.52
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,788.73,587.04
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,821.98,608.07
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,852.42,627.07
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,878.19,641.73
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,900.8,654.28
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,918.81,665.91
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,933.44,675.48
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,941.52,681.72
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,946.11,685.87
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,946.31,687.3
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,943.02,686.56
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,932.04,680.9
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,917.74,673.14
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,899.52,663.52
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,878.03,651.72
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,852.52,636.37
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,832.76,624.78
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,798.08,602.41
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,760.83,576.93
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,718.9,547.61
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,674.98,516.16
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,626.86,481.52
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,577.59,444.96
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,525.24,404.31
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,472.53,362.13
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,415.3,315.81
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,360.28,269.82
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,303.1,221.24
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,248.11,173.98
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,193.6,128.37
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,143.15,89.13
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,94.22,57.94
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,57.68,45.56
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,48.18,37.02
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.49,29.85
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.6,19.53
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.56,5.12
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,10.24,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,14.75,1.1
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,29.28,19.28
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,37.94,27.87
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,48.56,37.73
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,54.22,43.06
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,86.46,53.63
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,134.05,82.78
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,186.91,123.32
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,240.06,168.03
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,296.3,216.2
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,352.29,263.91
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,411.81,313.02
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,466.19,356.97
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,520.81,399.55
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,572.85,438.76
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,624.09,476.01
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,671.39,510.74
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,717.08,543.56
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,757.97,571.27
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,789.13,591.74
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,822.37,613.57
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,852.79,633.41
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,877.74,650.27
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,899.45,665.07
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,916.53,676.27
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,930.23,685.38
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,938.71,690.52
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,943.74,693.52
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,943.52,693.91
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,939.84,692.19
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,928.56,685.58
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,913.98,676.92
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,896.72,666.52
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,876.19,653.94
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,851.59,638.6
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,832.52,626.98
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,797.84,605.68
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,760.6,581.16
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,719.14,551.97
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,675.53,520.52
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,627.55,484.77
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,578.35,447.19
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,526.26,406.55
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,473.7,364.29
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,416.25,317.58
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,360.99,271.17
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,303.79,221.94
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,248.73,174.15
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,193.79,128.13
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,142.83,88.42
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,94.03,57.46
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,57.66,45.55
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.58,37.38
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.26,30.54
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.36,20.23
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.32,6.25
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,14.39,1.38
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,28.6,18.79
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,38.33,28.26
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,46.15,35.63
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,51.13,40.25
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,83.09,50.06
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,131.14,78.76
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,184.56,119.27
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,238.53,164.75
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,298.07,215.81
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,354.12,263.67
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,411.73,311.65
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,466.49,355.86
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,521.33,398.51
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,573.53,438.13
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,622.3,474.1
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,668.64,508.23
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,713.21,540.33
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,754.14,568.82
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,792.77,594.23
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,826.56,616.32
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,857.43,636.42
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,882.67,652.22
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,904.6,665.85
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,922.24,677.36
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,936.37,686.69
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,944.71,693.03
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,949.47,697.17
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,949.75,697.89
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,946.44,696.42
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,936.42,690.66
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,922.92,682.72
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,905.08,671.97
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,883.85,658.97
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,857.63,643.03
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,828.3,624.82
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,794.47,602.94
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,757.95,578.67
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,673.44,516.06
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,585.54,450.39
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,593.58,458.94
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,580.35,449.88
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,527.62,408.25
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,474.28,365.1
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,418.17,318.96
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,362.67,271.93
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,305.69,222.42
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,247.47,171.66
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,191.72,124.54
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,139.5,83.59
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,88.96,51.51
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,50.67,39.23
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,44.72,33.87
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,38.67,28.19
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,29.72,19.66
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.42,6.86
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,10.67,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,14.39,1.73
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,28.63,18.82
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,38.32,28.24
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,46.13,35.59
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,51.53,40.59
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,83.42,50.51
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,131.42,79.11
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,184.54,119.57
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,238.99,165.39
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,296.38,214.71
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,355.21,264.95
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,412.83,313.08
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,468.07,357.82
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,523.48,400.99
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,576.36,441.0
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,625.83,477.25
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,673.02,511.65
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,718.5,543.94
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,760.06,572.25
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,799.31,597.49
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,833.74,619.92
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,865.25,640.36
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,891.52,656.09
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,914.51,669.65
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,932.79,681.49
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,947.54,691.16
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,956.47,697.19
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,961.77,701.05
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,962.1,701.84
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,958.78,700.41
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,951.81,696.0
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,941.07,689.2
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,923.2,678.56
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,901.8,665.64
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,875.77,650.08
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,846.51,632.2
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,812.12,611.05
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,774.91,587.73
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,733.34,558.62
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,689.52,527.17
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,641.28,491.44
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,591.49,453.6
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,539.49,413.15
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,485.21,369.69
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,428.06,323.15
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,371.39,275.55
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,312.68,225.0
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,255.79,175.62
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,195.65,125.26
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,141.93,83.46
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,89.85,50.85
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,50.07,38.54
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,44.46,33.58
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,38.77,28.3
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,30.2,20.13
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.24,7.9
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,14.42,2.06
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,30.42,20.36
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,38.85,28.69
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,47.09,36.43
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,52.08,41.15
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,83.82,50.74
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,132.86,88.28
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,164.79,120.35
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,204.3,153.7
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,244.98,188.45
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,286.78,223.47
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,329.59,258.67
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,371.44,292.29
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,413.54,325.21
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,466.41,365.71
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,516.93,403.67
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,621.61,484.03
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,729.54,565.0
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,771.31,593.46
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,810.72,619.11
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,845.71,642.11
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,877.72,662.94
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,871.89,657.29
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,838.06,630.0
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,909.26,682.81
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,958.72,714.88
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,967.78,718.79
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,973.15,720.75
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,855.68,639.04
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,706.47,528.92
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,787.01,590.08
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,855.24,640.03
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,829.45,621.63
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,801.75,602.67
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,751.47,567.91
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,701.16,532.75
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,681.9,520.95
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,659.45,506.36
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,639.63,493.05
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,617.32,477.36
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,612.27,474.4
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,592.93,459.6
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,493.5,382.87
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,405.57,314.82
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,327.65,254.68
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,263.7,205.44
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,222.61,172.57
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,185.05,142.53
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,155.52,118.81
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,127.62,96.83
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,100.04,75.92
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,75.64,61.63
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,61.05,48.59
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,46.12,35.01
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,32.94,22.71
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,18.79,7.45
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
