Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.42,2.34
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,30.41,20.4
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,38.01,27.98
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,45.48,35.03
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,50.56,39.81
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,82.2,49.26
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,131.89,85.46
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,168.36,119.6
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,210.73,155.78
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,249.72,189.23
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,325.42,245.77
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,419.39,317.63
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,475.48,362.62
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,531.52,406.06
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,583.27,444.66
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,634.82,481.56
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,532.2,404.43
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,369.69,280.59
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,590.65,447.44
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,805.75,595.86
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,839.13,613.93
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,869.53,632.42
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,895.94,647.99
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,919.03,661.45
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,936.51,672.68
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,950.44,681.82
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,958.99,686.4
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,963.92,688.86
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,963.87,689.65
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,960.2,688.31
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,953.36,684.6
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,942.71,678.49
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,924.48,668.85
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,902.74,656.9
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,876.35,641.77
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,846.72,624.31
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,812.02,603.9
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,774.54,581.26
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,732.62,552.84
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,688.46,521.98
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,640.46,487.12
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,590.95,450.09
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,539.05,410.1
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,484.9,367.13
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,427.64,320.98
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,370.8,273.65
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,312.45,224.15
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,255.8,175.44
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,195.6,125.07
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,141.81,83.18
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,89.77,50.45
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,49.25,37.82
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,44.01,33.2
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,38.71,28.29
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,30.14,20.17
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.41,9.56
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,11.1,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,18.03,4.54
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,28.67,18.78
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,35.48,25.55
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,42.2,31.86
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,47.01,36.27
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,77.77,45.07
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,127.4,73.6
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,181.71,114.32
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,239.65,162.38
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,296.83,210.87
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,353.36,258.03
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,411.18,304.62
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,466.82,348.43
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,521.89,390.02
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,573.51,427.97
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,624.08,463.79
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,671.43,495.49
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,716.96,524.78
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,758.67,551.42
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,798.2,574.65
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,832.14,597.63
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,863.05,618.78
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,889.6,635.96
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,912.72,650.94
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,930.07,662.77
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,943.8,672.44
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,952.55,679.85
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,957.59,684.97
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,957.6,686.26
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,953.92,685.31
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,942.2,679.29
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,927.02,671.1
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,910.05,661.2
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,889.62,649.05
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,863.7,633.27
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,834.58,615.3
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,771.21,571.61
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,699.67,520.14
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,700.48,523.77
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,680.82,511.96
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,587.33,443.4
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,497.3,376.91
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,433.65,329.31
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,372.49,283.0
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,384.0,288.71
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,368.54,269.84
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,310.74,220.63
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,254.65,172.61
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,195.17,123.69
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,141.99,82.87
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,90.36,50.62
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,49.93,38.1
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,44.33,33.21
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,38.63,28.0
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,30.08,19.98
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.36,9.76
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,5.97,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,18.14,4.78
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,29.46,19.39
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,43.33,32.37
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,56.84,44.76
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,70.23,56.74
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,94.16,68.94
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,126.34,90.63
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,161.12,117.08
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,185.77,140.41
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,202.54,156.84
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,193.87,151.58
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,178.49,140.17
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,279.26,218.52
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,394.79,306.45
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,392.1,303.49
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,386.27,298.11
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,412.76,317.61
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,438.88,336.35
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,528.29,402.57
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,616.75,466.1
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,541.34,409.66
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,455.87,345.71
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,480.47,363.62
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,505.06,380.55
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,583.93,437.66
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,663.53,493.51
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,651.5,484.59
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,648.66,482.76
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,661.32,492.02
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,683.35,507.4
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,529.61,397.15
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,376.24,284.07
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,423.14,320.15
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,468.6,353.54
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,498.71,375.39
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,515.82,387.94
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,581.99,438.54
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,636.79,479.44
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,662.6,500.06
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,666.87,504.97
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,619.95,470.46
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,571.78,434.56
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,521.21,396.11
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,469.68,355.61
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,414.92,311.82
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,358.45,265.37
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,302.83,218.43
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,248.42,171.79
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,193.49,125.96
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,142.1,85.98
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,92.13,53.9
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,52.0,40.41
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,46.12,35.16
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,40.13,29.58
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.83,20.86
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.3,10.12
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,7.68,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,17.16,4.5
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,28.59,18.91
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,36.23,26.43
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,43.72,33.46
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,48.43,37.83
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,77.05,45.93
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,126.1,74.28
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,179.83,114.96
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,225.66,160.88
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,255.95,193.31
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,299.27,230.09
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,341.92,265.37
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,378.96,295.98
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,418.38,327.56
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,516.38,403.3
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,619.44,481.96
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,666.1,517.07
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,710.98,550.5
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,752.76,580.39
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,792.5,607.25
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,826.9,630.03
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,858.35,650.67
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,884.59,666.84
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,907.46,680.7
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,925.55,692.23
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,940.08,701.46
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,948.8,706.91
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,953.88,710.09
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,954.86,710.2
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,952.2,708.03
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,941.04,699.5
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,926.43,688.85
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,909.65,678.17
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,889.43,665.24
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,864.11,648.89
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,835.55,630.33
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,802.05,608.65
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,765.78,584.51
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,725.35,555.89
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,682.6,524.92
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,635.03,490.51
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,587.76,455.14
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,535.23,413.85
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,481.99,370.72
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,375.12,288.32
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,286.66,221.57
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,283.76,211.7
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,255.83,177.74
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,196.47,127.48
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,143.53,85.79
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,91.91,52.7
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,50.62,39.36
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,45.05,34.36
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,39.38,29.05
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.87,21.0
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.18,11.09
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,11.52,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,7.68,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.77,4.37
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,27.66,18.02
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,34.86,25.1
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,41.93,31.73
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,46.27,35.82
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,72.96,43.33
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,117.0,80.5
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,130.92,102.42
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,155.82,122.67
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,181.87,143.85
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,268.89,206.5
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,389.64,298.99
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,443.14,344.16
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,496.79,388.5
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,547.28,428.59
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,594.95,465.41
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,566.07,441.42
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,494.34,383.96
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,542.77,419.75
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,584.94,449.84
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,602.93,462.04
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,619.16,472.99
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,575.7,439.93
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,537.62,410.58
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,559.44,426.57
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,580.78,441.78
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,573.7,436.1
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,565.5,429.8
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,478.12,365.32
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,402.16,308.3
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,426.22,326.98
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,449.6,344.62
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,513.37,392.99
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,562.92,430.18
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,509.91,390.7
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,448.69,345.33
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,367.82,284.71
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,289.7,224.99
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,261.71,203.91
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,241.31,188.39
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,280.51,220.19
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,310.91,244.67
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,338.24,266.41
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,354.92,278.71
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,271.3,213.65
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,200.24,158.62
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,186.1,146.95
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,170.14,133.27
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,122.59,95.9
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,81.35,63.61
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,68.27,52.68
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,55.41,43.8
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,43.92,33.51
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,32.25,22.9
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,21.87,13.31
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,11.52,3.17
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,5.97,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,7.68,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,17.86,5.19
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.61,18.93
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,37.74,27.76
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,45.15,34.73
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,50.56,39.8
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,77.43,47.85
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,108.29,74.76
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,108.23,86.06
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,131.72,104.77
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,157.01,124.78
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,156.19,123.9
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,153.87,121.67
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,186.37,147.54
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,223.25,176.6
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,248.91,196.14
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,275.25,216.02
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,319.49,250.12
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,365.52,285.17
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,395.29,306.84
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,425.58,328.74
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,449.46,346.26
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,473.37,363.76
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,604.02,462.77
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,729.3,554.64
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,758.85,574.79
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,786.87,594.5
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,741.3,560.74
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,701.62,531.11
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,740.81,561.04
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,786.65,594.62
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,742.6,562.56
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,706.37,536.21
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,647.31,493.02
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,579.37,443.08
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,635.21,487.43
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,682.68,524.33
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,523.49,405.01
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,367.08,284.73
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,327.58,255.31
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,289.21,226.0
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,247.94,194.53
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,213.68,168.16
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,205.0,161.66
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,196.1,154.88
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,166.47,131.64
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,137.96,109.11
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,124.76,98.67
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,111.84,88.37
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,98.06,77.33
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,84.4,66.2
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,81.43,55.32
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,54.96,43.4
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,49.21,38.21
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,43.35,32.7
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.36,22.45
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.22,12.39
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,12.8,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.12,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,17.63,5.13
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,29.67,19.84
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,43.94,33.21
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,58.03,46.16
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,73.14,59.92
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,92.04,71.6
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,115.44,89.5
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,140.02,109.34
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,142.54,113.16
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,139.32,111.81
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,194.58,155.66
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,259.36,207.13
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,291.39,232.93
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,324.1,259.02
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,364.42,290.39
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,406.66,322.83
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,496.11,393.49
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,598.09,472.46
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,645.21,506.54
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,692.29,540.22
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,722.12,561.33
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,749.61,580.58
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,772.14,596.14
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,792.23,609.87
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,863.84,666.01
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,915.32,703.43
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,862.8,663.81
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,783.07,601.16
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,867.68,668.35
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,926.41,711.41
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,914.69,702.97
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,899.76,692.86
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,819.65,633.4
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,721.15,557.34
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,782.96,608.4
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,815.39,635.53
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,739.84,578.64
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,655.03,513.77
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,615.31,484.51
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,574.64,453.82
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,552.53,437.49
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,527.48,417.91
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,472.79,374.35
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,422.23,333.16
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,383.19,300.25
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,337.2,260.35
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,286.4,215.96
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,237.46,172.97
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,174.74,125.83
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,134.85,100.35
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,104.62,78.05
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,78.25,64.24
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,57.97,46.14
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,41.72,31.4
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.88,22.97
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.54,12.03
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.32,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,8.54,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,18.27,5.59
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,30.26,20.35
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,38.24,28.19
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,46.05,35.52
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,51.05,40.23
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,76.62,47.48
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,88.31,57.84
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,66.98,51.62
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,87.19,68.54
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,107.59,85.39
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,115.78,91.71
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,123.96,97.98
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,143.31,113.52
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,163.13,129.33
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,174.27,137.76
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,185.56,146.26
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,208.04,163.94
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,230.9,181.77
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,268.37,210.67
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,314.68,245.96
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,305.34,238.19
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,286.76,223.47
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,342.59,266.52
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,390.49,302.76
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,427.37,330.54
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,464.47,358.29
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,468.33,361.09
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,471.68,363.7
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,564.44,434.31
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,644.06,493.68
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,802.83,616.84
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,916.15,699.77
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,753.36,580.25
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,563.12,433.6
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,719.75,558.85
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,826.17,640.37
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,728.75,566.65
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,624.99,486.41
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,664.57,520.33
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,674.49,530.52
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,627.98,495.35
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,579.94,458.25
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,528.91,416.85
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,477.06,373.6
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,421.34,326.68
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,365.93,278.65
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,309.32,228.32
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,254.28,179.03
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,198.76,130.99
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,142.67,85.74
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,91.59,52.16
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,48.99,38.25
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,43.77,33.53
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,38.48,28.54
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,30.81,21.2
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,23.0,12.55
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.34,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,8.54,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,17.57,5.2
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,26.92,17.49
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,33.78,24.25
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,40.5,30.58
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,44.96,34.71
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,70.2,41.39
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,126.41,81.11
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,165.43,116.62
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,215.63,152.34
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,284.46,206.7
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,328.95,249.46
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,366.23,284.27
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,415.36,326.16
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,463.64,366.24
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,499.13,394.56
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,533.75,421.02
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,556.03,437.44
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,571.36,447.9
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,601.23,470.0
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,622.12,485.23
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,587.43,456.79
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,536.0,415.73
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,565.9,438.42
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,595.72,460.6
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,618.55,477.39
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,640.71,493.65
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,727.56,559.32
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,812.38,621.96
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,810.68,620.17
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,806.6,617.3
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,874.03,671.28
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,913.99,701.44
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,897.94,690.31
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,878.54,677.26
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,808.45,625.63
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,724.19,560.88
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,755.01,587.95
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,758.98,594.52
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,720.11,565.42
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,678.73,534.1
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,635.62,500.61
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,587.09,462.27
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,535.54,420.65
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,483.08,377.12
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,427.54,330.66
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,372.45,283.21
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,316.01,233.3
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,257.87,181.79
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,201.31,133.26
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,148.15,90.74
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,97.43,57.54
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,55.07,43.67
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,49.28,38.44
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,43.37,32.89
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.55,24.48
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.04,13.51
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.85,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,4.92,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.03,2.13
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,14.4,7.13
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,19.77,12.09
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,25.98,17.74
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,32.21,22.11
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,39.27,28.08
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,46.36,33.97
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,65.99,50.34
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,85.16,66.05
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,135.07,106.45
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,188.21,148.68
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,241.12,189.73
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,298.64,233.82
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,369.95,288.02
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,450.24,347.91
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,513.4,394.28
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,590.74,449.8
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,639.25,482.73
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,688.07,515.28
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,770.79,574.38
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,843.34,622.88
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,869.46,636.7
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,892.37,648.81
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,911.13,660.17
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,926.46,669.42
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,885.38,639.66
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,817.28,588.78
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,891.15,644.84
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,939.41,678.01
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,934.04,676.23
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,924.94,672.61
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,908.79,664.33
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,889.14,653.65
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,864.05,639.62
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,835.76,623.12
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,802.77,603.54
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,766.96,581.47
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,726.63,553.54
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,684.14,523.25
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,637.35,489.52
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,588.98,453.5
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,537.95,413.43
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,484.86,370.64
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,429.03,325.0
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,373.56,278.29
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,316.01,228.73
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,257.43,178.14
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,201.5,131.3
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,148.83,89.98
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,97.88,57.02
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,55.03,43.09
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,49.24,37.94
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,43.33,32.46
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.53,24.22
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.05,13.52
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.09,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
