Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,8.54,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,19.39,6.33
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,30.87,20.89
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,39.14,29.0
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,49.32,38.44
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,54.58,43.39
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,78.02,49.97
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,124.6,75.4
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,176.63,113.88
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,229.84,158.45
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,285.94,207.04
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,343.68,257.05
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,400.05,305.05
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,454.47,350.95
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,509.03,395.56
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,560.43,435.65
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,611.08,473.75
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,655.03,507.03
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,699.71,539.95
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,633.87,486.75
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,520.93,398.28
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,612.83,468.02
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,710.91,539.21
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,808.19,610.79
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,891.62,668.08
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,909.59,679.35
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,924.09,689.02
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,932.44,695.17
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,937.24,699.08
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,937.65,699.73
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,934.54,698.16
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,925.26,692.56
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,912.55,684.77
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,895.57,673.75
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,875.23,660.53
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,850.02,643.98
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,821.76,625.33
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,788.97,604.27
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,753.51,580.54
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,713.73,551.74
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,671.82,520.79
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,628.64,487.88
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,580.28,450.43
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,528.34,409.33
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,475.82,366.66
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,420.95,321.63
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,366.59,275.69
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,308.05,225.12
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,253.48,177.32
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,198.61,130.77
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,147.01,89.83
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,96.74,56.62
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,53.35,41.79
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,47.93,36.96
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,42.42,31.82
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.63,23.58
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.32,13.12
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,8.54,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,18.28,5.65
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,30.29,20.47
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,37.43,27.6
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,44.47,34.26
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,63.52,51.57
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,87.64,69.03
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,108.35,85.17
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,130.26,102.67
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,177.94,136.38
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,243.33,186.42
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,287.02,223.21
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,336.03,263.86
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,412.61,324.81
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,504.04,398.18
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,554.98,439.25
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,605.46,478.9
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,652.49,515.63
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,697.88,550.25
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,739.93,580.66
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,779.88,608.2
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,814.14,632.11
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,845.52,653.94
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,872.28,671.23
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,895.73,686.18
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,913.55,698.53
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,927.86,708.56
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,936.85,715.01
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,942.22,719.09
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,943.14,719.94
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,940.49,718.44
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,932.49,713.61
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,920.93,706.64
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,904.09,695.7
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,883.8,682.37
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,857.48,664.75
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,828.2,644.96
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,795.36,623.39
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,759.78,599.24
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,719.79,569.65
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,677.58,537.67
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,631.1,501.28
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,583.09,462.84
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,534.0,422.7
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,481.6,378.74
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,425.92,331.52
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,370.52,283.16
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,313.87,232.37
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,258.43,182.31
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,202.07,133.25
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,148.72,89.97
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,94.14,53.37
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,50.46,39.56
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,45.3,34.91
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,40.05,29.98
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,32.83,23.03
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.52,15.04
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.11,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,9.39,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,18.31,5.6
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,29.47,19.75
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,35.01,25.44
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,40.59,30.78
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,45.05,34.94
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,67.82,40.71
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,119.28,68.8
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,171.82,107.54
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,219.92,151.26
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,266.99,195.5
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,307.4,235.69
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,330.8,259.25
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,392.31,308.99
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,463.54,366.28
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,493.14,390.56
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,519.11,410.89
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,568.34,449.02
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,618.34,486.95
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,639.46,500.93
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,656.06,511.28
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,750.83,585.13
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,837.14,649.0
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,863.47,666.63
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,886.63,682.45
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,904.79,694.83
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,919.48,704.89
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,928.87,711.65
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,934.73,716.09
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,935.69,718.59
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,933.1,718.73
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,926.47,715.31
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,916.22,709.61
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,859.02,668.45
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,783.88,609.48
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,818.97,641.1
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,826.16,649.29
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,794.26,626.75
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,759.51,602.22
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,719.94,572.31
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,677.91,539.94
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,632.11,503.92
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,584.62,465.7
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,533.42,423.72
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,481.37,379.85
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,397.12,311.59
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,326.5,254.99
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,270.23,208.41
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,220.26,167.6
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,170.56,129.08
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,132.11,101.22
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,104.97,80.3
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,79.91,66.01
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,65.75,53.31
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,51.26,40.07
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,37.71,27.42
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,24.26,14.17
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,12.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,9.39,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.89,5.89
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,28.63,19.01
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,35.04,25.46
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,41.4,31.5
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,45.45,35.36
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,67.16,40.66
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,123.37,79.32
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,162.27,114.62
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,206.69,149.37
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,262.91,196.05
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,321.99,244.9
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,395.12,305.99
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,450.7,354.81
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,504.66,401.14
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,555.9,443.57
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,606.15,484.01
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,652.62,521.14
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,697.23,556.0
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,657.14,521.06
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,574.15,452.53
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,712.58,563.73
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,840.52,661.22
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,798.35,625.37
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,725.3,564.52
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,834.05,650.98
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,924.96,717.15
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,934.99,723.8
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,941.41,728.5
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,942.46,728.81
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,939.85,726.69
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,928.89,718.77
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,914.48,708.56
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,798.75,623.28
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,661.1,515.74
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,686.12,537.59
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,714.06,560.35
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,668.9,526.05
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,623.8,491.88
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,667.68,529.34
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,680.56,541.97
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,634.01,505.92
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,585.79,467.86
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,535.1,425.94
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,483.11,381.82
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,428.09,334.02
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,373.08,285.08
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,313.91,232.11
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,257.77,181.29
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,201.21,131.72
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,147.41,87.77
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,95.0,52.65
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,47.75,37.31
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,39.62,30.0
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,35.32,25.94
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,28.75,19.67
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,22.11,12.58
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.85,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.51,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,8.21,1.42
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,13.57,6.43
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,18.94,11.42
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,25.15,17.14
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,31.38,21.62
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,37.61,26.92
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,43.86,32.14
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,88.39,69.64
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,132.5,105.98
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,138.45,110.31
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,144.03,114.36
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,149.57,118.29
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,155.08,122.19
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,276.36,218.06
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,400.24,311.84
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,408.78,317.06
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,414.43,320.67
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,492.68,380.22
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,584.76,448.14
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,611.75,467.03
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,637.75,485.68
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,668.98,507.7
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,699.89,529.26
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,714.92,540.04
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,728.29,549.79
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,744.83,561.42
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,751.52,566.33
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,721.18,543.56
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,698.98,526.43
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,718.42,542.5
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,743.45,561.94
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,672.95,510.51
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,602.38,458.81
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,616.59,470.81
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,618.43,473.41
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,574.95,442.36
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,524.68,406.23
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,436.02,339.44
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,346.27,270.64
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,391.93,307.52
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,427.36,334.94
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,395.66,310.23
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,362.87,284.4
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,305.08,239.37
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,256.66,201.6
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,273.48,206.45
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,253.27,176.27
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,197.91,128.31
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,145.2,85.69
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,93.76,51.43
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,46.88,36.23
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,38.74,28.98
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,34.43,24.96
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,28.29,19.07
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,22.08,12.44
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.84,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.71,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,6.98,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,12.34,4.92
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,20.19,12.2
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,28.07,19.42
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,36.37,27.0
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,44.69,32.82
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,53.86,40.53
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,63.0,48.07
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,63.9,48.67
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,64.75,49.21
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,86.6,67.15
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,108.43,84.76
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,124.32,97.45
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,140.43,110.23
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,95.9,73.57
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,50.76,36.36
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,86.67,65.7
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,122.73,94.69
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,169.8,132.22
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,217.66,169.83
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,192.55,149.76
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,167.21,129.63
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,214.91,166.91
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,263.16,203.84
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,201.23,155.46
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,139.37,106.73
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,286.1,221.98
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,430.3,330.66
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,444.91,341.01
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,459.03,351.58
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,447.74,343.26
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,436.08,334.79
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,587.21,451.08
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,718.3,548.09
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,635.48,486.01
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,555.48,426.35
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,515.38,397.92
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,476.16,369.53
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,390.58,304.79
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,317.09,248.23
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,386.83,304.91
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,443.4,349.48
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,340.42,269.06
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,250.28,198.32
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,179.51,142.47
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,111.55,87.77
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,111.08,87.75
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,110.38,87.48
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,86.14,67.57
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,62.1,47.53
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,52.62,39.54
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,43.03,32.96
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,34.29,25.11
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,25.58,17.17
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,18.13,10.25
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,10.69,3.16
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,5.33,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,8.54,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,16.79,4.18
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,25.37,16.13
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,31.13,21.92
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,36.85,27.34
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,44.33,34.17
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,64.92,38.7
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,115.44,64.16
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,170.37,104.16
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,226.01,150.99
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,284.05,201.95
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,343.48,253.9
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,401.29,303.49
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,457.23,350.69
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,512.98,396.07
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,566.21,437.38
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,618.38,476.32
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,666.27,510.74
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,712.23,542.57
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,754.6,571.31
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,794.28,596.39
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,829.24,618.67
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,861.15,638.79
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,888.98,654.88
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,913.44,668.7
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,932.68,681.13
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,948.27,691.34
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,958.37,698.86
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,964.71,704.09
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,965.96,705.47
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,963.42,704.55
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,955.76,701.06
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,944.31,695.16
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,927.85,684.86
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,907.73,672.24
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,882.36,656.67
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,853.58,638.77
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,820.41,617.3
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,784.23,593.65
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,742.91,565.52
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,699.26,534.36
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,652.29,499.67
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,603.51,462.69
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,550.78,421.86
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,497.26,379.08
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,441.28,333.57
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,385.25,286.48
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,324.68,234.31
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,266.98,183.81
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,209.26,134.59
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,154.27,90.6
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,100.28,54.84
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,50.86,39.43
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,41.29,30.98
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,37.02,27.0
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,30.48,20.84
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.87,13.92
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.69,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,17.26,4.19
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,26.28,16.74
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,32.01,22.51
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,37.72,27.89
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,45.27,34.73
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,65.33,38.98
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,115.69,63.7
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,170.27,102.85
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,225.93,148.78
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,283.86,198.48
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,343.36,249.65
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,401.08,298.44
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,456.11,343.46
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,510.85,386.52
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,562.88,426.23
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,613.68,463.61
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,661.76,498.7
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,707.93,531.48
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,750.46,559.97
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,790.78,584.95
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,825.59,607.38
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,857.31,627.74
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,884.25,643.72
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,907.68,657.42
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,926.99,670.5
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,942.65,681.34
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,950.72,688.08
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,954.93,692.44
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,956.21,694.38
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,953.77,694.01
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,944.65,689.9
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,931.97,683.46
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,915.17,675.11
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,894.85,664.36
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,871.26,650.05
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,844.16,633.25
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,709.44,537.56
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,565.88,430.59
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,559.22,427.95
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,547.7,420.57
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,513.61,395.32
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,478.5,368.93
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,504.11,388.14
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,494.53,378.04
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,402.19,306.3
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,325.61,247.62
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,280.28,210.01
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,235.21,171.91
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,190.0,134.22
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,146.63,99.5
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,106.93,71.65
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,70.72,56.66
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.3,46.64
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.65,37.04
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,36.82,26.22
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.64,14.51
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.42,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,9.39,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,17.72,4.27
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,26.31,16.87
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,31.66,22.36
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,37.03,27.48
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,44.55,34.35
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,64.36,38.58
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,115.48,63.5
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,171.02,103.68
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,227.89,151.34
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,287.0,203.05
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,346.8,255.72
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,404.56,305.83
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,460.98,353.46
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,517.09,399.23
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,570.02,441.06
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,621.69,480.5
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,670.58,517.59
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,717.53,552.31
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,758.01,580.35
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,795.18,604.52
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,830.07,627.83
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,861.93,648.97
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,889.32,665.76
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,913.33,680.24
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,932.13,692.55
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,947.29,702.55
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,957.85,709.6
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,964.71,714.33
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,964.71,714.65
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,960.96,712.65
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,953.47,708.65
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,942.22,702.22
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,925.12,692.87
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,904.42,681.09
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,878.59,664.46
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,849.47,645.52
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,816.36,623.69
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,780.31,599.62
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,738.84,570.25
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,695.14,538.08
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,648.1,503.46
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,599.32,466.49
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,547.35,425.08
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,494.63,381.88
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,400.37,308.06
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,322.63,248.03
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,283.57,213.72
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,240.22,174.83
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,192.59,134.62
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,146.81,97.62
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,105.73,69.3
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,68.78,55.42
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.41,45.36
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.37,36.23
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.18,25.85
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.68,14.66
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.43,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,17.26,3.71
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,26.26,16.74
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,31.98,22.55
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,37.69,27.95
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,41.55,31.55
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,63.84,38.75
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,113.41,62.61
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,167.49,101.32
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,222.98,147.38
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,280.82,197.45
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,339.91,248.77
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,397.24,297.71
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,452.17,343.49
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,506.82,387.45
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,559.32,428.25
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,610.71,466.78
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,658.39,501.35
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,704.16,533.5
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,744.85,561.09
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,782.64,585.04
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,817.3,607.72
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,848.96,628.31
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,876.33,644.79
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,900.29,658.99
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,918.52,670.74
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,933.13,680.27
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,942.78,685.91
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,948.73,689.27
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,949.66,690.8
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,946.91,690.07
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,938.31,685.6
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,926.12,678.84
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,909.85,670.73
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,890.06,660.22
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,865.15,645.24
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,836.98,627.89
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,804.53,607.99
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,769.21,585.84
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,729.34,558.02
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,687.11,527.45
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,640.76,493.83
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,592.71,457.87
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,541.65,417.62
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,489.69,375.45
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,434.27,329.97
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,379.14,283.28
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,321.89,233.86
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,265.83,184.79
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,209.27,136.22
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,155.41,92.75
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,99.05,54.23
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,50.7,39.29
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,43.05,32.52
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,38.48,28.29
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,32.03,22.2
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.52,15.38
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
