Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,8.54,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,17.71,3.65
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,27.15,17.51
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,33.24,23.71
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,39.29,29.46
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,43.48,33.44
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,61.7,37.61
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,113.38,76.75
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,131.1,102.53
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,144.67,114.31
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,155.91,123.98
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,195.17,154.92
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,238.49,189.05
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,255.21,202.56
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,270.51,214.63
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,362.25,286.61
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,467.4,367.65
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,586.23,460.75
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,707.86,554.69
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,749.76,584.06
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,789.13,610.25
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,824.25,634.0
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,856.33,655.49
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,883.52,672.22
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,907.31,686.54
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,926.29,698.87
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,941.62,708.79
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,952.37,716.05
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,959.38,720.91
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,960.83,721.8
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,958.53,720.29
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,949.09,714.08
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,936.05,705.56
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,920.12,695.17
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,900.61,682.4
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,876.42,666.72
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,848.92,648.72
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,815.74,626.39
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,779.64,601.88
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,739.64,573.11
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,697.18,541.57
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,650.45,507.08
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,602.03,470.27
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,550.03,428.89
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,497.01,385.44
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,441.35,339.23
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,384.27,290.48
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,326.19,239.39
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,269.34,188.81
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,211.92,139.14
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,157.31,94.66
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,100.63,55.47
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,52.16,40.75
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,43.86,33.38
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,39.32,29.15
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,32.88,23.04
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,26.39,16.19
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.94,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,12.45,0.63
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,25.53,16.19
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,30.5,21.4
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,38.64,29.0
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,42.95,33.03
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,61.09,36.92
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,112.14,61.07
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,167.55,101.07
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,224.02,148.77
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,285.38,202.85
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,342.82,254.2
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,401.01,305.25
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,456.62,352.95
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,511.77,398.67
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,563.86,440.49
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,614.6,479.82
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,661.88,516.24
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,707.06,550.12
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,747.47,578.76
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,784.79,603.35
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,818.71,626.37
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,849.52,647.14
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,875.28,663.44
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,897.64,677.39
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,915.71,689.74
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,930.12,699.71
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,939.93,706.64
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,946.02,711.19
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,947.52,714.09
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,945.29,714.57
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,937.18,709.77
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,925.42,702.54
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,909.5,691.98
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,889.99,679.01
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,865.93,663.36
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,838.41,645.22
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,805.5,624.19
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,769.67,600.91
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,729.8,572.51
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,687.41,540.64
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,641.04,504.76
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,592.89,466.63
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,540.91,424.54
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,487.99,380.51
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,433.14,334.38
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,378.2,286.74
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,321.27,236.04
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,262.69,183.67
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,205.89,133.96
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,151.51,89.23
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,98.4,52.81
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,49.79,38.65
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,41.46,31.26
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,34.56,24.95
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,28.77,19.47
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,22.95,13.37
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,11.24,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,12.45,0.32
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,25.53,16.15
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,31.29,22.09
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,37.03,27.57
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,44.55,34.47
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,61.8,38.11
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,112.95,62.57
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,168.15,102.42
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,224.31,149.47
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,282.82,200.74
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,342.8,253.54
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,400.83,303.67
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,456.7,350.69
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,512.28,395.72
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,564.65,436.84
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,615.71,475.43
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,663.66,510.39
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,709.7,542.79
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,752.08,572.0
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,791.98,597.74
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,827.27,620.56
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,859.51,641.19
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,886.92,657.79
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,910.88,672.07
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,929.99,684.48
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,945.44,694.6
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,955.85,702.62
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,962.51,708.29
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,964.07,710.2
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,961.87,709.76
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,952.52,704.68
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,939.55,697.29
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,923.71,688.0
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,904.28,676.29
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,879.24,660.73
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,850.89,642.82
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,818.21,621.18
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,782.6,597.39
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,742.85,569.47
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,700.68,538.77
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,653.89,504.54
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,605.35,468.01
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,553.48,427.17
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,500.7,384.42
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,444.2,338.25
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,387.83,290.68
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,329.78,240.24
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,273.12,190.43
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,215.9,141.42
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,161.49,97.44
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,103.92,57.71
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,54.89,42.98
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,45.38,34.59
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,40.91,30.43
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,33.67,23.65
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,26.34,16.12
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.92,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,12.85,0.12
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,26.3,16.64
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,32.84,23.27
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,39.32,29.38
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,43.5,33.28
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,59.91,36.94
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,113.39,63.37
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,167.4,101.53
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,223.01,147.3
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,281.07,197.22
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,338.01,246.68
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,397.59,297.26
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,453.3,343.59
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,508.84,388.28
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,561.65,429.45
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,613.39,468.48
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,661.17,503.45
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,707.05,536.08
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,748.07,564.34
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,786.1,589.24
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,821.22,612.75
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,853.39,634.23
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,880.84,652.54
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,904.91,668.65
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,923.74,680.89
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,938.98,690.87
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,949.26,698.19
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,955.86,703.22
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,957.45,704.61
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,955.35,703.72
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,948.64,700.35
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,938.21,694.58
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,922.39,684.88
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,902.98,672.83
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,878.37,657.28
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,850.41,639.4
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,817.71,618.16
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,782.07,594.73
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,741.71,566.64
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,698.9,535.62
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,652.77,502.16
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,604.85,466.33
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,552.89,425.64
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,499.94,382.93
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,444.56,337.55
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,387.63,289.57
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,329.42,239.03
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,272.35,188.88
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,214.7,139.52
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,159.73,95.05
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,106.32,58.78
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,53.5,41.58
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,43.12,32.45
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,38.53,28.22
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,32.05,22.14
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,25.52,15.38
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.5,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,12.86,0.0
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,26.29,16.57
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,32.79,23.2
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,39.23,29.28
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,43.38,33.15
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,58.89,36.68
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,111.48,62.73
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,164.55,100.23
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,218.55,144.65
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,275.06,193.26
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,331.27,242.05
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,388.66,290.84
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,444.55,337.13
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,498.79,380.6
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,550.29,420.0
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,600.73,457.15
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,648.0,492.58
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,693.45,525.86
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,734.86,554.97
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,773.88,581.05
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,808.0,603.5
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,839.14,623.89
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,865.2,640.1
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,887.85,654.02
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,906.48,666.13
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,921.59,676.02
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,930.92,681.38
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,936.6,684.47
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,938.21,686.33
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,936.2,685.92
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,926.69,681.06
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,913.72,673.94
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,898.09,665.63
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,879.01,654.99
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,854.92,639.98
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,827.64,622.7
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,796.16,602.12
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,761.87,579.44
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,722.75,551.89
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,681.36,521.95
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,635.81,488.84
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,588.61,453.52
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,538.17,413.97
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,487.06,372.73
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,432.64,328.29
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,378.36,282.62
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,322.2,234.04
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,267.27,185.99
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,212.07,138.96
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,156.06,93.81
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,104.06,58.17
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,56.51,37.55
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,45.6,34.48
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,40.77,30.05
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,33.18,23.01
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,25.43,15.24
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.48,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,12.44,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,25.43,15.71
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,31.96,22.34
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,38.4,28.41
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,42.57,32.29
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,57.5,35.76
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,110.03,61.64
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,163.06,99.0
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,216.76,143.01
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,273.04,191.31
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,329.22,240.01
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,386.55,288.72
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,442.5,335.19
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,496.96,379.07
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,548.79,418.79
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,599.68,456.33
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,647.17,491.07
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,692.9,523.55
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,732.52,550.75
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,768.92,574.83
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,803.54,597.61
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,835.33,618.36
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,862.83,635.42
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,887.14,650.32
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,905.54,662.63
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,920.47,672.78
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,931.0,680.14
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,937.97,685.3
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,940.05,687.36
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,938.56,687.2
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,932.58,684.18
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,922.91,678.79
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,907.51,669.32
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,888.6,657.57
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,864.53,642.63
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,837.16,625.39
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,804.7,605.45
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,769.37,583.29
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,730.54,556.35
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,689.24,526.53
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,643.21,493.29
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,595.47,457.75
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,545.12,418.26
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,493.61,376.7
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,438.87,332.03
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,382.57,284.77
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,325.68,235.44
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,269.79,186.41
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,213.05,137.92
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,158.87,94.12
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,105.84,57.87
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,53.21,33.91
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,41.91,31.18
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,37.7,27.37
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,31.21,21.32
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,24.66,14.6
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,12.07,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,12.79,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,25.19,15.53
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,39.5,29.03
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,52.88,41.33
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,67.09,54.26
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,82.18,64.29
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,101.61,79.37
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,122.06,95.55
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,152.49,119.07
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,186.76,145.8
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,269.67,202.96
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,388.23,291.11
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,444.79,337.62
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,499.91,381.81
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,552.29,422.72
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,603.86,461.68
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,651.67,496.75
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,697.7,529.53
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,739.36,558.38
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,778.47,584.18
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,813.47,607.2
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,845.55,628.17
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,873.36,646.74
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,897.85,663.14
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,916.72,675.4
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,932.02,685.43
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,942.4,692.82
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,949.12,697.94
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,951.29,699.72
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,949.8,699.24
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,941.6,694.89
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,929.85,688.28
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,914.5,678.91
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,895.65,667.23
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,871.55,652.02
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,844.09,634.49
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,812.44,615.16
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,777.87,593.57
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,738.75,566.14
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,697.06,535.92
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,650.82,502.34
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,602.85,466.46
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,552.24,426.62
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,500.45,384.68
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,444.28,338.74
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,388.19,291.43
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,331.07,241.71
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,274.94,192.21
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,217.74,143.06
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,163.22,98.64
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,105.74,58.28
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,56.19,36.42
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,43.86,33.25
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,39.32,29.04
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,32.89,22.97
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,26.4,16.19
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.93,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,13.76,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,28.09,17.97
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,34.94,25.12
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,41.72,31.58
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,50.01,39.27
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,67.46,52.42
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,81.7,64.4
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,96.14,76.31
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,131.77,104.28
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,172.81,136.57
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,184.34,146.12
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,193.93,153.78
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,238.8,189.22
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,287.4,227.34
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,439.27,345.98
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,610.66,476.53
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,658.8,511.58
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,705.18,545.13
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,746.86,574.66
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,785.98,601.34
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,821.46,625.22
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,854.02,646.99
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,881.77,665.42
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,906.24,681.65
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,925.17,693.76
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,940.53,703.56
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,951.39,709.51
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,958.61,713.14
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,960.38,714.62
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,958.49,713.81
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,950.72,709.19
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,939.33,702.25
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,923.88,693.62
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,904.88,682.62
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,880.27,666.83
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,852.33,648.73
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,820.12,627.26
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,784.99,603.63
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,745.07,575.18
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,702.69,544.02
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,656.31,510.15
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,608.2,473.95
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,556.56,433.09
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,504.13,390.42
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,447.8,344.18
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,391.6,296.56
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,333.62,245.91
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,276.98,195.78
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,219.92,146.49
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,162.12,99.04
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,108.77,61.62
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,60.37,39.86
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,47.31,36.44
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,42.51,31.98
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,35.34,25.2
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,28.08,17.66
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.78,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,14.01,0.0
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,27.84,17.69
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,36.91,26.85
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,48.07,37.22
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,53.77,42.54
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,67.89,46.68
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,113.76,68.39
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,164.89,104.29
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,217.73,147.21
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,273.82,194.78
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,329.18,242.27
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,388.53,291.99
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,443.2,336.68
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,498.25,380.04
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,551.0,420.41
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,603.08,458.87
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,651.14,494.58
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,697.67,528.37
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,736.68,555.54
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,778.54,583.9
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,813.82,607.56
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,846.27,629.32
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,873.25,646.19
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,896.95,660.9
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,916.4,674.11
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,932.38,685.15
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,942.62,693.09
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,949.29,698.79
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,951.07,700.85
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,949.28,700.67
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,940.77,696.15
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,928.79,689.41
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,912.52,679.42
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,892.83,667.17
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,869.31,652.33
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,842.49,635.2
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,809.9,613.99
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,774.53,590.61
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,734.82,562.54
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,692.71,532.11
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,646.94,498.02
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,601.73,463.42
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,549.83,423.12
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,497.1,380.97
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,441.91,336.26
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,387.0,290.36
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,330.05,241.32
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,271.61,190.6
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,214.99,142.41
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,161.45,99.03
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,109.55,62.92
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,62.6,41.35
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,49.07,37.68
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,43.98,32.99
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,36.08,25.62
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.4,16.1
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.26,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,13.62,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,27.07,16.95
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,35.79,25.83
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,46.39,35.7
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,51.74,40.8
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,65.12,44.76
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,110.81,66.41
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,161.69,102.41
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,213.82,145.48
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,269.13,193.48
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,323.8,241.25
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,382.43,291.34
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,436.67,336.79
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,491.25,380.97
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,543.38,421.99
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,594.94,461.21
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,642.87,497.76
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,685.26,529.59
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,726.66,558.96
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,765.93,586.14
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,800.59,609.15
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,832.49,630.03
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,860.18,648.4
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,884.77,664.7
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,903.99,677.42
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,919.79,687.97
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,930.82,695.42
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,938.36,700.68
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,940.16,702.24
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,938.43,701.6
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,930.04,696.6
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,918.22,689.44
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,902.18,679.48
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,882.77,667.27
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,859.19,652.21
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,832.41,634.9
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,800.69,613.72
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,766.2,590.32
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,727.21,562.49
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,685.94,532.38
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,643.29,500.2
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,595.13,463.22
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,543.97,423.01
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,492.11,381.1
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,437.45,336.48
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,383.11,290.73
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,326.77,241.86
