Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,341.97,251.92
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,284.2,200.77
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,225.73,149.91
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,169.82,103.22
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,114.51,62.9
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,63.61,37.08
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,39.42,29.29
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,35.49,25.62
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,28.89,19.4
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,22.23,12.22
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,10.24,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,19.79,9.23
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,26.09,17.03
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,32.35,23.08
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,39.99,30.21
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,51.16,33.6
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,99.77,66.75
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,116.61,91.39
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,148.94,116.49
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,187.34,146.83
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,235.32,184.09
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,294.68,230.92
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,388.25,303.31
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,500.29,391.27
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,553.98,433.95
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,606.62,474.59
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,656.54,512.8
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,704.75,548.66
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,748.51,579.34
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,789.95,606.11
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,826.97,630.67
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,861.03,653.04
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,889.46,670.18
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,914.47,684.92
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,935.01,698.43
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,951.9,709.58
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,963.72,716.1
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,971.74,720.23
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,974.13,722.12
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,972.68,721.63
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,964.0,716.9
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,951.63,709.81
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,935.44,699.79
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,915.62,687.39
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,891.44,672.36
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,863.87,654.92
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,831.48,634.64
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,796.12,612.09
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,755.94,584.82
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,713.28,553.76
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,666.75,518.91
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,618.38,481.8
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,566.61,441.1
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,513.75,398.36
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,457.85,352.6
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,400.81,304.49
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,341.87,253.16
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,284.01,201.91
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,226.03,151.37
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,170.76,105.08
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,116.25,65.01
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,62.5,36.1
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,40.89,30.59
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,36.23,26.26
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,29.68,20.06
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,23.08,12.79
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.35,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,10.67,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,20.64,9.51
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,27.72,18.35
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,34.74,25.09
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,39.44,29.55
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,50.43,32.88
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,103.3,57.13
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,157.45,94.54
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,212.9,139.66
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,271.26,189.41
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,328.78,238.9
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,387.65,288.32
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,445.22,335.14
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,501.52,379.15
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,555.44,420.03
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,608.43,458.69
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,657.39,493.74
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,704.61,526.55
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,745.75,554.12
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,783.48,578.1
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,819.88,602.23
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,853.43,624.4
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,882.24,642.95
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,907.79,659.36
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,927.77,672.78
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,944.2,684.05
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,955.69,692.25
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,963.51,698.22
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,965.83,700.78
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,964.46,701.08
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,959.37,699.6
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,950.51,695.67
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,934.86,686.81
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,915.6,675.59
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,891.54,661.12
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,864.12,644.3
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,831.89,623.72
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,796.69,600.96
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,756.35,574.15
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,713.56,543.75
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,667.27,511.03
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,619.16,475.91
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,567.11,435.82
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,514.07,393.75
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,458.23,348.81
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,402.05,302.11
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,343.62,251.9
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,286.38,201.87
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,228.37,152.01
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,173.14,106.33
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,115.03,63.8
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,64.92,37.81
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,43.18,32.32
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,38.64,28.11
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,31.34,21.28
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.95,13.21
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,10.24,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,19.83,8.49
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,26.97,17.58
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,34.04,24.36
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,38.39,28.56
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,52.85,34.84
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,103.03,56.24
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,158.22,94.36
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,214.2,139.97
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,272.99,190.3
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,331.31,240.68
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,392.26,292.02
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,449.39,338.96
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,506.53,384.17
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,560.8,425.96
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,614.09,465.62
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,663.79,502.41
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,711.71,537.02
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,754.63,566.81
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,794.73,592.82
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,831.8,616.9
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,865.89,638.9
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,894.69,656.75
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,920.09,672.38
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,940.64,686.17
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,957.54,697.72
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,969.37,706.11
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,977.43,712.19
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,979.85,714.19
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,978.46,713.87
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,969.76,709.48
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,957.37,702.78
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,941.69,694.8
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,922.4,684.43
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,897.86,669.22
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,869.96,651.7
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,837.26,630.45
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,801.61,607.07
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,760.84,579.99
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,717.65,549.32
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,670.68,515.88
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,621.96,480.13
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,569.66,439.71
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,516.42,397.35
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,460.35,352.23
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,403.9,305.29
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,345.15,254.77
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,287.77,204.54
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,229.35,154.24
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,170.64,105.5
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,116.36,65.88
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,67.3,40.18
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,45.08,34.28
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,40.23,29.75
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.58,22.51
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.82,13.87
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.25,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,11.52,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,22.42,9.95
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,30.67,20.87
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,38.78,28.71
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,44.06,33.82
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,55.26,37.62
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,84.28,55.73
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,79.93,62.69
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,116.13,91.94
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,156.28,124.24
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,214.26,168.79
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,285.25,224.18
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,329.83,259.43
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,377.31,296.5
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,487.17,381.3
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,606.78,472.15
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,656.2,509.06
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,704.0,544.33
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,675.59,518.9
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,604.47,462.38
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,738.11,564.17
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,858.34,649.63
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,839.62,632.54
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,790.6,592.8
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,880.53,660.51
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,951.17,707.82
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,962.84,715.04
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,970.81,720.52
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,973.68,722.27
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,972.79,721.69
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,963.24,715.53
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,950.09,707.15
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,934.67,697.36
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,915.7,685.26
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,721.97,548.16
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,507.13,386.19
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,488.25,374.8
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,468.73,361.63
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,446.33,345.46
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,423.52,328.84
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,545.15,425.38
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,616.8,479.93
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,565.9,439.53
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,511.97,396.6
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,455.57,351.06
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,399.49,304.31
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,341.53,254.48
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,282.61,203.16
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,225.71,154.12
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,172.01,109.37
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,119.07,70.33
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,71.82,44.83
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,49.69,38.49
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,44.26,33.4
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.58,23.45
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.8,13.74
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,13.66,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,11.1,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,21.56,8.79
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,29.83,20.1
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,37.97,27.98
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,43.27,33.04
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,54.53,36.83
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,98.93,67.16
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,111.69,87.29
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,168.72,119.78
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,270.12,192.52
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,273.81,208.25
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,238.28,187.55
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,284.68,223.82
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,335.67,262.99
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,374.96,292.64
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,415.56,322.77
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,559.15,433.02
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,702.1,539.7
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,745.55,569.02
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,786.55,596.08
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,822.69,620.47
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,855.97,642.87
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,884.99,662.4
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,910.73,679.75
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,931.74,693.5
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,949.2,705.0
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,960.8,713.24
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,968.73,719.2
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,972.04,721.24
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,971.64,720.98
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,965.25,717.39
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,955.15,711.48
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,940.05,701.87
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,921.35,689.94
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,898.09,675.41
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,871.3,658.45
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,838.94,638.42
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,803.55,616.12
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,764.05,589.45
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,721.93,558.94
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,675.3,524.41
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,626.82,487.61
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,574.45,447.05
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,520.98,404.35
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,464.69,358.67
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,407.93,311.04
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,314.87,237.52
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,239.97,180.58
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,194.97,143.46
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,153.56,110.0
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,119.69,76.64
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,66.69,38.93
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,43.26,32.8
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,38.73,28.52
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,31.4,21.54
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,24.02,12.91
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,12.38,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,10.67,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,20.76,7.61
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,27.79,18.27
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,34.8,25.14
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,39.87,30.05
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,51.23,33.85
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,104.29,69.87
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,128.18,97.85
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,168.08,127.69
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,217.93,166.96
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,234.9,184.32
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,244.13,193.82
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,297.42,236.24
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,362.25,287.58
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,418.2,331.17
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,479.49,378.34
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,495.32,389.83
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,505.5,396.64
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,646.45,506.41
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,783.61,609.11
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,819.78,632.85
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,853.06,655.17
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,881.12,672.81
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,905.91,688.14
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,925.56,701.25
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,941.65,712.03
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,953.23,720.19
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,961.14,725.99
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,963.56,729.22
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,962.27,730.07
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,954.59,725.3
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,943.31,718.18
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,927.96,708.34
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,909.07,696.1
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,886.13,681.06
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,859.73,663.58
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,827.0,641.53
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,791.38,617.29
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,752.38,590.32
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,710.77,559.48
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,664.49,525.35
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,616.45,488.87
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,505.15,400.82
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,400.16,317.53
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,418.18,330.1
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,400.63,310.56
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,342.54,259.01
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,285.82,207.95
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,228.25,156.95
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,173.56,110.23
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,116.09,66.66
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,67.13,39.9
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,43.53,33.3
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,38.63,28.65
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,31.36,21.6
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,24.02,12.71
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,9.39,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,18.13,5.27
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,25.27,16.04
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,32.34,22.95
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,37.09,27.56
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,48.23,31.2
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,100.7,67.55
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,121.72,94.13
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,133.54,105.24
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,141.57,113.01
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,191.11,151.96
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,251.14,199.49
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,244.91,195.25
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,235.88,188.08
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,280.01,222.68
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,326.87,258.85
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,349.4,275.91
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,371.69,292.67
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,382.93,300.14
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,393.28,306.85
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,430.51,335.0
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,479.31,371.33
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,421.2,326.0
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,371.43,286.94
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,368.47,284.62
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,365.13,281.87
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,363.7,280.7
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,361.94,279.31
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,338.63,261.6
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,303.09,234.53
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,512.16,396.62
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,704.77,538.33
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,653.8,499.39
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,591.86,453.77
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,625.97,480.74
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,644.83,496.07
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,641.57,495.33
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,642.98,497.77
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,589.65,458.23
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,546.76,426.11
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,604.93,473.59
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,618.24,485.38
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,566.64,444.23
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,513.74,401.2
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,457.79,355.16
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,401.63,307.36
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,343.73,256.35
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,286.63,205.09
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,225.61,151.31
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,169.28,103.22
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,113.55,61.36
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,62.2,33.86
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,37.54,27.84
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,33.54,24.04
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,27.11,17.81
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.96,8.57
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,9.82,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,8.96,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,17.37,4.07
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,23.73,14.67
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,32.74,23.28
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,37.59,27.99
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,49.22,31.67
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,103.25,67.67
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,130.86,98.63
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,180.32,126.72
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,267.73,190.7
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,327.36,243.95
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,385.61,295.27
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,442.4,344.72
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,499.18,392.72
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,552.67,435.93
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,604.94,476.73
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,653.99,514.78
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,701.25,550.52
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,744.13,580.96
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,784.29,607.26
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,821.21,632.13
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,855.2,654.77
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,883.2,673.53
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,907.74,689.94
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,928.19,703.21
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,945.05,714.1
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,956.86,722.07
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,964.95,727.66
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,967.9,729.51
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,967.07,728.96
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,959.34,722.91
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,947.92,714.53
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,932.3,704.38
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,913.1,691.86
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,890.45,677.37
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,864.17,660.34
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,832.05,639.16
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,796.91,615.71
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,757.73,589.16
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,715.82,559.19
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,668.77,525.0
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,619.87,488.34
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,568.42,447.67
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,515.62,404.67
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,459.51,357.65
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,403.2,309.07
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,345.04,257.81
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,287.59,206.24
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,226.76,152.62
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,170.63,104.67
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,114.96,62.55
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,63.46,34.59
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,37.97,28.09
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,33.55,23.92
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,27.14,17.75
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,19.0,8.31
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,8.54,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,16.53,2.74
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,22.93,13.92
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,31.89,22.52
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,36.78,27.26
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,48.71,31.04
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,95.08,62.91
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,107.08,84.21
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,144.58,112.66
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,191.59,149.33
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,272.47,206.89
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,388.97,296.41
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,446.01,345.34
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,503.02,392.95
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,557.36,436.17
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,610.73,477.05
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,660.64,515.17
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,708.74,550.92
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,751.98,581.09
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,792.13,607.22
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,829.45,631.92
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,863.79,654.39
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,893.5,672.75
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,919.92,688.84
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,940.78,702.51
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,957.96,713.83
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,970.43,722.6
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,979.1,728.98
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,981.67,730.98
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,980.36,730.57
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,974.71,727.4
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,965.2,721.77
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,949.59,712.14
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,930.24,700.07
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,906.28,685.22
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,878.76,667.85
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,846.31,646.63
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,810.71,623.07
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,770.58,596.07
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,727.79,565.94
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,680.61,531.7
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,631.47,494.95
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,578.76,453.58
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,524.85,409.98
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,468.19,363.46
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,411.29,315.12
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,351.98,263.02
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,293.51,210.64
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,231.19,155.77
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,173.56,106.52
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,117.12,63.81
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,65.15,35.59
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,38.91,28.91
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,34.52,24.75
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,27.65,18.15
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,19.03,7.99
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,8.54,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,16.57,1.73
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,22.97,13.88
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,31.95,22.54
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,36.4,26.84
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,48.19,30.27
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,99.51,65.47
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,118.62,91.54
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,172.8,121.55
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,272.57,193.88
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,330.37,245.55
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,389.37,297.39
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,446.95,346.72
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,504.44,394.26
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,558.52,437.53
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,611.62,478.51
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,662.06,517.27
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,710.71,553.7
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,754.85,584.27
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,796.27,611.13
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,834.03,636.6
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,868.8,659.89
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,899.08,680.01
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,925.96,697.82
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,947.12,712.16
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,964.55,724.09
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,977.24,732.94
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,986.06,739.32
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,989.13,741.6
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,988.27,741.39
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,980.91,737.29
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,969.73,730.7
