Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,954.54,720.82
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,935.58,708.45
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,912.29,693.46
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,885.32,675.9
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,852.65,654.05
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,816.82,629.87
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,776.42,602.27
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,733.18,571.64
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,685.85,536.98
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,636.49,499.79
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,583.27,457.79
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,528.73,413.49
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,471.57,366.39
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,414.1,317.43
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,354.26,264.74
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,295.29,211.81
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,234.8,158.3
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,173.68,106.06
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,116.69,62.89
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,64.32,34.44
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,37.71,27.83
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,33.7,24.01
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,26.78,17.36
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.83,8.15
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,8.11,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.72,0.17
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,23.0,13.83
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,32.89,23.35
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,37.75,28.04
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,50.26,31.83
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,100.9,53.87
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,156.74,93.22
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,214.09,140.96
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,276.55,195.35
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,335.75,247.5
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,396.15,299.54
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,454.16,348.31
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,512.16,395.32
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,567.65,438.74
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,622.06,479.76
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,672.57,517.54
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,721.21,552.94
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,764.67,582.61
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,805.09,608.38
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,842.42,632.98
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,876.73,655.43
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,906.94,673.79
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,933.78,689.84
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,954.44,703.68
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,971.37,715.21
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,983.55,723.73
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,991.87,729.87
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,994.96,732.72
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,994.13,733.13
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,986.69,729.3
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,975.44,723.04
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,959.83,713.55
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,940.49,701.62
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,915.73,686.41
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,887.49,668.76
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,854.71,647.24
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,818.81,623.47
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,777.69,596.11
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,734.03,565.55
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,686.75,531.68
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,637.57,495.36
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,584.03,453.74
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,529.48,410.11
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,472.39,363.89
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,415.18,315.96
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,354.03,263.12
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,295.1,211.14
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,235.12,158.88
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,177.99,110.64
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,121.86,68.63
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,67.61,37.86
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,40.71,30.28
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,35.65,25.59
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,28.23,18.46
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.73,8.18
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,10.67,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,8.54,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,16.56,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,24.18,14.59
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,31.73,22.11
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,36.91,27.06
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,49.73,31.25
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,102.22,55.83
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,156.83,93.95
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,213.12,140.18
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,272.55,191.28
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,331.3,242.26
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,392.66,294.2
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,450.07,341.85
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,507.58,387.94
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,562.26,429.55
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,616.05,468.89
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,666.44,506.31
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,715.06,541.54
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,759.16,571.88
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,800.73,598.57
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,838.21,623.0
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,872.73,645.35
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,901.74,663.67
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,927.23,679.66
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,948.52,693.79
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,966.17,705.63
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,977.84,713.69
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,985.67,719.4
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,988.24,722.78
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,986.96,723.81
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,980.93,720.45
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,971.09,714.71
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,955.63,705.36
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,936.47,693.63
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,912.37,678.6
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,884.8,661.22
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,851.81,640.99
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,815.75,618.46
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,774.96,591.47
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,731.66,561.25
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,684.76,526.83
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,635.98,490.14
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,582.87,449.38
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,528.76,406.6
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,471.45,360.55
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,413.42,312.41
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,353.5,261.5
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,294.92,210.55
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,235.19,158.8
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,178.44,111.11
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,119.35,66.76
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,68.52,38.63
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,41.5,30.9
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,36.5,26.18
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.67,18.69
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.77,7.5
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,10.67,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,8.54,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,16.54,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,25.42,15.51
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,34.14,24.19
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,39.58,29.47
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,52.63,33.95
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,100.94,56.11
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,155.3,94.3
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,183.33,130.94
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,170.91,132.79
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,263.07,198.07
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,390.71,293.54
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,448.6,340.49
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,506.27,386.02
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,560.98,428.06
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,615.04,468.22
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,665.17,505.25
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,713.6,540.16
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,758.06,570.92
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,800.21,598.03
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,837.93,623.1
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,872.71,646.15
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,902.14,664.38
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,928.23,680.4
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,949.06,693.75
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,966.23,704.83
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,977.83,713.03
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,985.62,718.91
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,988.19,721.54
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,986.91,721.8
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,979.98,718.48
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,969.25,712.78
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,953.38,703.27
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,933.84,691.4
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,909.0,676.41
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,880.78,659.05
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,847.57,639.03
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,811.34,616.68
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,770.56,589.68
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,727.36,559.47
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,680.06,525.74
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,630.95,489.66
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,577.49,448.29
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,523.22,405.09
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,466.9,359.59
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,409.91,312.05
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,350.26,260.69
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,292.15,209.67
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,232.77,158.22
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,176.53,110.88
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,118.12,66.82
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,68.11,38.74
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,41.42,30.94
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,36.45,26.24
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,28.22,18.33
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.88,6.22
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,10.24,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,8.54,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.61,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,25.05,15.21
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,33.38,23.69
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,38.86,29.05
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,52.44,33.72
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,103.84,68.76
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,129.03,96.73
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,169.13,127.15
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,217.43,165.28
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,231.37,180.39
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,236.36,186.51
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,308.31,242.31
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,388.75,304.14
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,500.09,389.16
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,618.68,478.04
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,669.06,514.89
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,717.74,550.08
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,761.17,579.93
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,801.75,605.77
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,839.12,629.8
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,873.6,651.72
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,902.94,669.44
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,928.91,684.91
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,950.0,698.5
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,967.48,709.86
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,979.45,717.76
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,987.65,723.38
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,990.66,725.16
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,989.85,724.64
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,983.38,719.86
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,973.13,712.77
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,957.3,704.86
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,937.8,694.57
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,914.19,680.21
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,887.05,663.45
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,853.76,642.0
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,817.45,618.38
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,777.49,592.42
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,734.77,563.15
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,687.12,528.25
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,637.67,491.2
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,584.62,450.77
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,530.26,408.05
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,472.81,362.29
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,414.73,314.37
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,354.41,262.69
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,295.16,210.79
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,234.81,158.52
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,177.44,110.2
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,121.16,67.94
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,66.61,36.56
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,38.84,28.68
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,34.13,24.21
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,26.23,16.59
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.22,4.37
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,7.68,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.89,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,23.42,13.6
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,31.81,22.12
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,36.97,27.09
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,50.8,31.51
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,103.72,57.14
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,158.68,95.77
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,215.3,142.0
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,275.28,192.99
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,333.97,243.25
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,394.12,293.45
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,452.94,340.72
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,511.18,385.58
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,566.35,425.99
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,620.6,463.99
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,671.43,500.62
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,720.58,535.18
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,764.07,564.54
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,804.89,590.31
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,842.62,614.29
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,877.41,636.26
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,906.91,654.33
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,933.04,670.23
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,953.85,684.1
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,971.02,695.79
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,983.53,703.29
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,992.25,708.5
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,994.82,711.32
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,993.53,711.85
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,985.24,708.02
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,973.23,701.91
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,956.99,693.9
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,937.11,683.55
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,913.2,669.7
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,885.84,653.46
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,852.33,632.13
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,815.84,608.69
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,775.26,582.6
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,732.12,553.25
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,684.5,520.15
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,635.11,484.75
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,582.16,444.9
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,529.13,403.66
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,470.91,357.64
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,412.9,310.21
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,352.63,259.2
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,293.65,208.2
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,234.35,157.43
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,178.18,110.69
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,119.22,66.55
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,68.39,38.0
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,40.34,29.65
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,34.9,24.62
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.63,16.68
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.23,3.21
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,6.83,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.47,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.63,13.59
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,34.64,24.51
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,44.99,34.17
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,60.56,41.16
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,103.77,62.77
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,153.52,98.11
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,193.14,137.49
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,215.75,162.64
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,283.5,213.33
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,373.21,282.68
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,428.96,328.02
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,486.44,373.29
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,539.45,414.06
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,592.37,453.48
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,642.0,489.33
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,690.4,523.31
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,729.57,549.63
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,765.09,572.86
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,801.74,597.54
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,835.94,619.81
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,866.31,638.25
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,893.93,654.79
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,915.24,668.48
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,933.25,680.13
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,933.56,680.43
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,943.58,687.32
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,945.88,689.2
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,944.72,689.02
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,941.75,688.32
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,935.06,685.26
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,920.15,677.69
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,901.84,667.93
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,879.16,654.38
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,853.07,638.45
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,820.79,618.63
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,785.75,596.73
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,747.14,571.25
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,705.92,542.13
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,659.77,509.13
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,615.11,476.22
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,563.43,436.6
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,510.56,394.88
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,454.29,349.93
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,398.42,303.76
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,340.51,254.09
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,283.65,204.27
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,223.45,152.42
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,168.93,106.57
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,115.23,65.69
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,66.36,37.38
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,39.35,28.95
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,33.93,23.86
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,25.28,15.52
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.44,1.15
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,6.83,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,13.15,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,21.68,11.95
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,30.07,20.7
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,35.23,25.72
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,49.5,30.41
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,101.76,66.32
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,130.69,96.42
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,172.34,127.77
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,223.46,168.05
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,294.51,221.69
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,382.57,290.42
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,384.7,298.34
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,346.29,271.19
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,472.0,368.37
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,602.86,466.83
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,652.32,502.34
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,700.15,536.35
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,743.44,566.24
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,784.36,592.88
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,820.64,616.8
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,854.02,638.68
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,882.62,656.57
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,907.91,672.23
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,928.41,685.53
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,945.32,696.56
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,956.71,704.62
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,964.37,710.38
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,966.4,712.07
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,964.66,711.44
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,955.16,705.83
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,942.06,697.98
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,926.18,689.23
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,906.79,678.16
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,883.04,663.29
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,855.97,646.12
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,823.29,624.66
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,787.76,601.11
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,747.97,574.68
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,705.81,545.25
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,612.19,474.66
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,518.96,403.76
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,526.58,410.6
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,508.65,395.72
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,452.26,350.14
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,396.15,303.41
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,338.08,253.3
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,281.58,203.54
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,224.0,153.45
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,166.88,105.13
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,113.44,64.49
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,65.57,36.93
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,38.55,28.36
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,33.12,23.23
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,24.88,15.15
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.48,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,8.54,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,6.4,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,12.24,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,22.46,12.35
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,32.41,22.69
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,39.01,29.05
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,54.13,34.86
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,98.96,57.34
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,149.86,94.08
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,202.48,137.67
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,258.93,186.31
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,316.71,236.41
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,374.21,285.35
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,429.76,332.13
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,485.97,378.01
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,539.74,420.15
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,593.27,460.75
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,639.07,494.6
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,686.03,528.3
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,729.53,558.64
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,770.94,585.54
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,807.17,609.63
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,840.69,631.77
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,870.21,651.15
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,896.76,668.55
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,917.61,682.17
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,935.0,693.61
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,947.87,702.16
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,957.17,708.5
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,960.08,710.75
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,959.28,710.73
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,953.38,707.46
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,943.78,701.87
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,928.27,691.98
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,909.21,679.83
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,886.04,665.35
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,859.39,648.49
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,827.27,627.43
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,792.22,604.25
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,753.25,578.15
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,711.65,549.26
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,622.56,482.57
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,532.95,414.82
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,535.86,417.85
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,513.54,399.57
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,457.23,353.86
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,400.34,306.32
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,342.12,255.82
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,284.97,205.19
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,226.21,153.86
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,170.42,106.36
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,115.76,64.57
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,66.13,36.16
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,34.85,25.09
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,30.03,20.51
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,22.47,13.04
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.82,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,6.4,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,12.8,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,20.52,10.57
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,28.56,19.31
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,33.82,24.43
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,52.8,32.25
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,102.86,64.94
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,136.63,97.52
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,175.16,130.08
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,214.14,163.56
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,291.05,220.89
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,389.81,297.75
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,328.48,257.18
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,209.82,165.29
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,400.76,316.88
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,613.04,477.57
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,662.61,514.07
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,710.46,549.78
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,754.87,580.39
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,796.9,607.99
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,833.85,632.61
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,867.83,655.11
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,896.96,674.69
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,922.7,692.04
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,943.09,705.4
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,959.82,716.43
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,971.88,724.46
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,980.13,730.11
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,982.66,731.63
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,981.33,730.77
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,800.7,605.2
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,573.58,434.83
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,781.35,595.21
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,928.68,698.69
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,904.88,681.79
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,877.57,664.08
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,844.94,643.53
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,809.25,620.72
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,769.22,593.81
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,726.51,564.44
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,679.67,529.63
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,630.91,492.57
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,487.99,382.25
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,349.93,274.79
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,402.17,314.83
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,410.04,315.02
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,351.01,263.29
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,291.15,210.15
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,231.12,157.3
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,173.88,108.19
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,117.39,64.91
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,66.02,35.5
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,36.4,26.67
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,31.09,21.58
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,21.33,12.05
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,14.03,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,5.97,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,11.95,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,19.28,9.32
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,26.96,17.86
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,35.13,25.63
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,51.92,31.09
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,89.7,59.01
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,92.89,73.22
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,130.92,102.71
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,178.77,140.64
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,190.96,151.58
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,201.58,160.58
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,203.46,161.81
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,198.71,157.41
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,325.16,257.43
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,465.06,364.0
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,508.42,395.66
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,552.4,427.87
