Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,682.45,525.55
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,801.97,610.35
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,839.96,634.66
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,875.0,657.67
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,856.77,642.79
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,805.25,601.44
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,898.05,670.74
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,969.23,717.03
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,916.42,681.2
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,831.12,617.9
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,925.76,689.81
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,990.76,732.59
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,834.38,625.16
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,630.42,474.92
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,813.2,614.85
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,936.14,700.89
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,911.7,684.3
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,883.72,666.7
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,850.53,646.66
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,814.3,624.27
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,773.75,597.36
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,730.55,567.93
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,682.42,533.68
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,632.47,496.96
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,579.34,455.69
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,525.1,412.22
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,380.92,299.76
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,262.01,207.53
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,209.87,166.09
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,161.45,127.57
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,189.69,138.58
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,173.83,109.35
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,117.32,65.81
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,66.36,36.3
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,34.19,24.81
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,29.34,20.11
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.73,12.29
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,14.04,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,11.95,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,20.1,9.64
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,28.56,19.21
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,34.59,25.12
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,51.9,31.09
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,71.18,44.07
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,53.87,40.62
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,76.61,59.76
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,99.61,78.74
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,121.58,96.41
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,144.33,114.49
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,197.25,156.86
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,251.77,199.94
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,342.0,270.42
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,444.89,348.86
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,579.71,453.12
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,715.11,555.48
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,758.62,584.18
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,799.29,610.44
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,836.7,635.36
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,871.23,658.21
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,901.42,676.77
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,928.32,693.06
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,949.03,706.55
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,966.12,717.76
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,978.57,726.03
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,987.23,731.94
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,989.72,733.93
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,988.36,733.55
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,981.29,729.54
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,970.44,723.15
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,954.44,713.42
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,934.79,701.31
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,910.61,686.15
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,882.96,668.6
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,850.02,648.19
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,814.08,625.51
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,773.22,598.24
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,729.86,568.33
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,681.89,534.09
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,632.17,497.44
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,578.78,456.05
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,524.46,412.58
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,467.69,366.25
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,410.12,317.68
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,350.1,265.25
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,291.65,213.12
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,231.77,160.32
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,175.14,111.65
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,116.7,66.59
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,67.0,37.58
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,38.09,28.24
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,32.61,22.93
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.84,13.81
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.92,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,7.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,11.95,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,21.42,10.22
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,31.11,21.35
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,37.43,27.6
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,55.4,33.95
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,77.83,50.03
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,64.99,50.09
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,85.37,67.17
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,106.07,84.16
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,123.33,97.93
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,141.15,112.0
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,168.61,133.97
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,197.31,156.75
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,402.87,320.93
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,625.73,490.52
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,676.62,527.24
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,725.89,563.0
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,770.43,592.82
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,812.33,619.42
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,850.2,644.09
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,885.14,666.6
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,915.74,685.3
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,942.96,701.68
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,963.9,714.7
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,981.16,725.39
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,993.24,733.38
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1001.49,739.03
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1003.99,740.49
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1002.59,739.6
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,993.67,732.55
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,981.0,723.24
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,964.5,713.47
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,944.35,701.33
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,919.31,685.95
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,890.89,668.24
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,856.69,646.51
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,819.56,622.58
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,777.72,595.11
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,733.5,564.84
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,685.46,530.87
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,635.73,494.61
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,583.25,454.37
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,527.38,410.37
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,469.17,363.75
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,411.32,315.77
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,350.53,263.67
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,291.77,212.2
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,229.57,158.39
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,173.26,110.68
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,118.47,68.98
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,70.41,40.92
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,41.66,30.97
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,35.1,24.71
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,25.12,14.39
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.03,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,7.68,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,11.1,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,21.42,9.7
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,31.93,21.94
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,39.01,28.83
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,57.75,35.79
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,103.97,66.91
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,134.55,95.81
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,193.56,135.43
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,276.43,196.97
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,335.04,246.39
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,395.95,296.5
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,454.09,343.98
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,512.79,390.38
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,569.3,433.43
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,622.66,472.98
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,673.45,510.53
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,722.71,546.19
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,767.85,577.33
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,810.75,605.48
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,848.67,630.64
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,883.72,653.86
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,913.57,673.0
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,940.07,689.93
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,961.75,705.05
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,979.79,717.91
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,992.24,727.23
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1000.89,734.2
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1003.81,738.42
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1002.87,740.27
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,997.1,738.13
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,987.44,733.47
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,971.24,723.62
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,951.34,711.38
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,926.08,695.92
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,897.42,678.07
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,863.32,657.26
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,826.22,634.11
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,784.45,606.41
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,740.25,575.97
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,691.41,540.86
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,640.89,503.46
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,586.78,461.43
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,533.18,418.46
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,374.16,294.57
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,243.58,192.98
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,290.2,224.36
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,294.24,215.25
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,233.9,162.15
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,174.46,111.38
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,118.44,68.21
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,68.57,38.76
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,38.97,28.71
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.69,22.68
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.49,12.84
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,14.51,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,10.24,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,21.03,8.88
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,32.02,22.01
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,38.67,28.64
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,57.73,35.63
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,105.43,61.05
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,160.06,101.51
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,142.26,102.01
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,79.41,61.78
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,98.53,77.49
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,117.85,93.05
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,125.7,99.16
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,133.54,105.26
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,151.39,119.51
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,169.72,134.05
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,181.59,143.3
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,193.62,152.66
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,224.52,176.74
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,255.99,200.94
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,247.91,194.2
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,239.57,187.38
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,267.06,208.79
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,294.85,230.21
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,342.98,267.18
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,378.8,294.35
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,382.94,297.36
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,386.8,300.31
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,372.78,289.48
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,358.46,278.48
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,373.19,289.95
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,387.54,301.04
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,397.11,308.61
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,406.15,315.82
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,435.78,339.27
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,463.66,361.18
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,419.54,327.63
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,376.56,294.92
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,346.61,272.31
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,317.23,249.91
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,276.96,219.1
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,231.44,183.67
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,203.21,161.44
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,175.82,139.66
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,140.94,111.8
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,107.17,84.46
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,87.91,68.69
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,68.83,52.88
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,59.71,45.41
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,50.53,37.76
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,76.93,47.83
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,65.1,35.84
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,35.79,26.12
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,30.23,20.69
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.95,10.6
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,11.95,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,5.97,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,9.39,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,20.19,7.6
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,31.16,21.21
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,38.67,28.62
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,58.89,36.49
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,106.33,62.39
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,160.43,102.7
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,151.13,110.0
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,97.28,77.04
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,110.85,88.22
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,124.52,99.24
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,141.12,112.56
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,158.21,126.18
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,179.02,142.47
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,200.36,158.99
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,210.06,166.33
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,219.73,173.66
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,321.84,253.87
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,421.2,329.1
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,435.85,339.01
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,449.91,348.9
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,617.4,475.31
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,779.93,591.29
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,795.12,600.08
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,807.86,608.58
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,818.75,614.93
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,827.27,619.68
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,752.13,565.74
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,687.87,518.79
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,635.11,481.75
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,596.52,453.97
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,699.92,532.9
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,795.36,603.33
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,849.82,646.05
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,872.05,663.7
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,847.24,647.52
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,810.13,623.05
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,766.59,593.84
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,721.24,561.59
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,671.99,526.28
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,621.51,489.06
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,567.15,446.88
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,512.47,403.32
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,454.4,356.62
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,397.34,309.21
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,337.82,258.21
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,281.05,208.61
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,223.98,159.32
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,171.45,114.99
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,119.7,75.32
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,72.83,45.93
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.19,34.24
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,35.99,25.5
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.54,12.03
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,11.95,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,8.54,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.79,6.58
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.65,21.56
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,41.94,31.47
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,62.35,39.96
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,107.52,65.19
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,160.28,104.43
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,150.69,110.53
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,98.93,78.45
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,131.44,104.92
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,168.96,135.13
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,178.15,142.3
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,189.96,151.52
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,290.97,232.15
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,390.22,309.16
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,456.28,359.63
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,518.34,406.53
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,665.54,519.12
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,804.27,619.76
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,841.88,643.73
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,876.71,666.5
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,906.38,684.82
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,932.8,700.89
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,953.51,713.98
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,970.68,724.8
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,982.35,732.58
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,990.29,738.04
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,993.07,739.73
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,992.08,739.09
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,983.56,734.11
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,971.39,726.84
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,955.12,716.92
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,935.3,704.66
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,910.66,689.14
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,882.71,671.32
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,849.1,650.72
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,812.65,627.88
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,771.38,600.42
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,727.73,569.92
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,684.17,537.62
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,633.94,499.62
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,579.11,457.26
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,523.59,413.02
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,465.11,365.73
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,407.24,317.24
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,347.07,264.99
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,286.82,211.69
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,227.52,159.67
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,172.23,112.32
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,117.38,69.98
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,69.27,40.89
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,40.61,30.31
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.62,23.48
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.02,9.57
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,11.1,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,8.54,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,18.12,4.71
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,27.93,18.37
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,34.38,24.82
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,56.17,32.48
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,105.23,58.97
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,163.81,103.07
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,220.99,152.1
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,282.06,206.31
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,312.04,240.27
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,309.19,243.88
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,410.67,323.85
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,523.88,412.12
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,580.43,455.69
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,636.32,497.36
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,687.97,535.32
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,737.92,570.8
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,782.81,599.58
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,825.05,625.56
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,863.81,651.03
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,899.59,674.37
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,929.88,692.68
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,956.79,708.71
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,978.88,722.95
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,997.23,734.86
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1009.83,742.35
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1018.54,747.43
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1020.94,749.4
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1019.35,748.97
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1011.91,744.87
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,1000.54,738.35
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,984.35,728.76
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,964.36,716.73
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,938.38,700.71
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,908.87,682.29
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,874.41,660.4
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,836.9,636.23
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,794.14,608.14
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,748.91,577.91
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,699.3,541.79
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,647.93,503.45
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,592.69,461.12
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,536.72,416.94
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,477.88,369.9
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,418.07,320.41
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,355.54,266.82
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,295.08,213.82
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,233.79,160.53
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,176.22,111.62
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,116.39,65.86
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,65.92,36.19
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,36.33,26.15
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,30.39,20.33
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.66,8.43
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,11.1,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,13.68,1.31
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,27.91,18.11
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,34.31,24.59
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,56.28,32.46
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,104.5,59.06
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,159.43,100.22
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,218.15,149.79
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,278.35,202.07
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,337.49,253.55
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,398.81,305.45
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,457.84,354.11
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,517.47,401.44
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,571.61,443.06
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,626.41,483.62
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,677.67,521.62
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,727.39,557.58
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,773.32,588.23
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,817.17,616.61
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,855.64,642.29
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,891.18,665.94
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,921.41,685.21
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,948.23,702.19
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,969.14,716.16
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,986.35,727.83
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,998.36,736.68
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1006.51,743.13
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1008.83,745.41
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1007.23,745.27
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,1000.74,742.4
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,990.33,737.01
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,973.75,728.18
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,953.42,716.87
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,928.05,701.08
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,899.18,682.81
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,864.97,660.44
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,827.73,635.79
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,785.54,607.4
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,740.84,576.91
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,691.69,541.58
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,640.84,503.88
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,585.98,461.08
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,530.19,416.3
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,471.43,368.48
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,412.86,319.17
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,351.22,265.53
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,291.15,212.11
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,230.17,158.47
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,172.85,109.25
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,115.99,65.31
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,62.51,32.95
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,32.73,22.98
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,27.05,17.39
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,18.09,5.82
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,9.39,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,13.28,0.16
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,27.08,17.34
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,33.93,24.25
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,57.01,32.77
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,105.52,60.04
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,160.29,100.97
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,216.29,147.63
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,278.48,200.52
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,337.45,250.66
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,398.72,301.22
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,457.36,348.5
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,516.62,394.53
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,571.0,436.0
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,626.46,476.95
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,678.13,512.8
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,728.26,546.39
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,773.5,575.18
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,816.54,601.73
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,854.84,626.08
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,890.23,648.45
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,919.38,665.5
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,945.11,680.39
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,965.89,694.38
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,982.98,706.18
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,994.94,714.3
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1003.04,720.03
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1005.3,722.78
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1003.68,723.21
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,995.82,720.41
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,984.15,715.17
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,967.75,707.62
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,947.67,697.63
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,921.86,682.89
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,892.72,665.73
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,858.55,644.14
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,821.42,620.36
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,778.99,592.64
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,734.31,562.68
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,685.65,528.52
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,635.36,492.14
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,582.93,452.04
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,526.88,408.09
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,467.55,360.89
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,408.74,312.48
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,347.71,260.54
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,287.02,207.89
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,226.29,155.6
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,169.66,107.89
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,114.51,66.25
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,67.02,38.32
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,38.33,27.76
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.27,20.87
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.71,5.05
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,8.54,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,14.14,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,28.75,18.71
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,36.3,26.32
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,59.48,35.48
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,105.88,62.21
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,159.58,102.69
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,214.26,149.03
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,273.45,200.6
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,332.16,251.5
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,394.89,304.28
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,452.96,352.06
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,511.82,398.72
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,568.06,441.78
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,624.17,483.22
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,671.87,518.71
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,721.31,554.54
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,695.78,530.9
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,623.49,474.27
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,763.25,578.74
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,882.61,660.69
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,912.44,679.03
