Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,939.0,696.21
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,960.82,710.31
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,979.05,722.18
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,990.75,729.15
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,998.67,733.78
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1000.87,735.64
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,999.22,735.18
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,991.86,731.67
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,980.72,725.77
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,963.95,716.6
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,943.55,705.07
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,918.25,689.39
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,889.56,671.39
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,855.16,648.97
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,817.85,624.44
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,775.74,596.34
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,731.25,566.0
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,682.74,531.65
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,632.64,495.09
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,580.89,455.17
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,525.25,411.16
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,465.89,363.6
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,407.06,314.76
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,346.02,262.23
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,286.85,210.07
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,224.35,155.64
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,167.79,107.3
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,112.5,64.57
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,63.91,35.44
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,34.71,24.75
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.91,18.0
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.68,1.06
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,13.32,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,27.07,17.17
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,35.11,25.26
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,59.7,35.17
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,106.82,62.9
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,160.5,103.83
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,175.37,129.24
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,150.71,119.16
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,180.16,143.13
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,211.12,167.86
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,280.99,222.86
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,362.58,286.18
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,482.08,378.69
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,620.58,482.97
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,671.84,519.99
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,721.87,555.87
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,701.62,536.95
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,655.32,499.52
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,777.0,590.34
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,887.29,665.88
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,875.78,656.34
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,831.88,622.27
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,918.66,685.93
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,981.49,726.71
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,993.08,732.48
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1000.9,736.45
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,936.44,694.02
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,840.93,624.83
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,927.47,690.63
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,981.06,726.74
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,964.47,717.51
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,944.33,706.61
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,918.86,690.77
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,890.06,672.63
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,855.65,650.16
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,818.42,625.63
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,776.48,597.6
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,737.77,570.71
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,687.42,535.1
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,635.63,497.41
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,580.17,454.88
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,524.2,410.69
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,464.72,363.13
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,406.0,314.49
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,343.57,261.0
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,284.55,209.17
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,224.1,156.72
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,168.08,109.11
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,113.3,66.98
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,65.66,38.04
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,36.76,26.6
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.78,18.67
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,14.14,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.94,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,26.28,16.45
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,34.37,24.67
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,60.11,35.05
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,107.6,62.9
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,162.81,104.98
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,218.9,152.81
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,279.41,205.65
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,340.74,259.12
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,402.7,311.84
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,461.94,361.47
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,521.94,409.99
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,579.08,454.16
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,635.88,496.51
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,684.26,531.81
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,734.43,567.34
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,779.18,596.89
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,821.49,623.97
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,859.28,649.34
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,894.18,672.69
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,924.16,691.38
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,950.85,707.86
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,971.83,721.44
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,989.16,732.74
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1000.83,740.93
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1008.7,746.77
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1010.82,748.5
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,1009.07,747.85
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,1002.48,744.15
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,992.04,738.04
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,975.48,727.53
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,955.24,714.68
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,929.56,698.22
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,900.45,679.45
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,865.58,656.33
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,827.78,631.12
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,785.5,602.92
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,740.78,572.58
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,691.62,536.55
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,640.84,498.47
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,588.48,458.16
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,532.11,413.72
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,471.75,365.51
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,411.96,316.11
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,350.0,263.14
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,289.98,210.63
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,226.63,155.89
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,169.28,107.3
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,113.12,64.48
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,64.08,35.39
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,34.47,24.34
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,27.21,17.03
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.37,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.99,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,26.34,16.26
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,33.99,24.19
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,60.11,34.55
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,107.18,62.26
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,162.0,104.05
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,218.06,151.77
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,278.54,204.39
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,296.73,228.23
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,285.27,224.25
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,389.76,305.77
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,518.9,405.11
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,575.75,448.16
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,629.16,487.77
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,679.99,525.48
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,729.28,561.2
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,775.3,591.24
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,819.25,619.29
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,857.32,644.24
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,892.47,667.15
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,922.22,685.07
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,948.62,700.74
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,969.7,714.29
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,987.11,725.56
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,998.85,733.81
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1006.74,739.72
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1008.83,741.46
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,1007.01,740.83
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,994.9,733.6
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,979.1,724.11
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,962.31,714.04
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,941.93,701.6
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,917.89,686.72
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,890.35,669.45
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,855.89,647.01
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,818.55,622.49
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,776.86,595.02
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,732.62,565.28
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,683.59,530.6
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,633.02,493.75
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,581.45,454.06
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,525.67,410.03
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,466.49,362.7
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,407.85,314.1
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,346.21,261.16
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,286.42,208.6
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,225.55,155.65
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,166.53,105.53
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,110.89,62.8
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,62.24,33.83
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,33.26,23.12
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.41,16.06
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,13.0,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,12.18,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,24.74,14.77
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,31.66,22.12
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,59.36,32.53
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,108.25,61.31
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,164.69,104.63
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,184.72,135.23
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,164.87,129.65
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,200.74,158.84
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,239.19,189.67
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,287.27,227.63
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,339.91,268.65
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,489.37,385.05
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,641.21,499.89
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,692.65,537.19
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,742.39,572.77
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,782.6,598.65
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,818.5,621.32
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,856.11,645.78
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,890.92,668.12
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,921.66,686.79
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,949.29,703.33
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,970.48,716.98
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,988.07,728.39
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1000.03,736.24
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1008.24,741.81
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1010.25,743.48
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,1008.41,742.82
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,998.01,736.69
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,983.95,728.3
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,966.68,717.87
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,945.85,705.11
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,919.34,688.54
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,889.6,669.75
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,854.59,648.48
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,816.79,625.0
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,774.86,597.11
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,736.36,570.59
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,685.99,533.98
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,634.2,495.4
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,578.77,452.97
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,522.84,408.87
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,463.18,361.13
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,404.36,312.43
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,342.03,259.61
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,283.08,208.25
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,222.56,155.67
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,166.69,108.2
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,111.69,65.86
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,64.29,36.99
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.72,25.29
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.27,16.57
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,12.9,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,12.65,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,25.63,15.37
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,33.77,24.08
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,63.02,35.94
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,112.02,65.57
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,169.05,109.76
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,161.87,119.47
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,105.32,83.83
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,135.84,108.63
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,172.46,138.1
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,201.17,160.8
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,231.11,184.16
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,283.95,225.49
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,349.61,275.85
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,548.58,431.88
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,755.38,585.55
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,803.61,615.35
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,849.97,644.97
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,889.37,670.75
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,925.71,694.4
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,956.08,713.21
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,982.91,729.67
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1004.16,743.33
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1021.58,754.62
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,964.47,717.6
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,872.98,651.69
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,972.87,725.42
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1040.8,769.22
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,1031.5,763.15
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,1018.29,755.41
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,1000.61,744.32
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,979.15,730.83
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,952.12,713.67
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,921.6,694.15
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,885.63,672.15
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,846.64,647.84
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,803.19,618.91
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,757.24,587.91
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,706.68,552.42
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,654.42,514.3
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,527.51,416.31
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,402.8,318.96
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,430.14,339.35
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,419.07,325.8
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,355.7,270.71
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,294.29,216.25
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,231.12,160.78
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,170.01,108.32
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,111.94,63.34
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,61.44,33.11
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,31.81,22.07
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.88,14.48
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.26,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,12.12,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,25.56,15.01
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,34.92,24.94
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,64.04,37.75
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,110.76,66.84
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,165.39,109.22
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,183.69,136.3
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,168.29,132.65
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,211.0,167.27
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,258.57,205.51
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,305.02,242.85
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,362.23,288.03
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,489.04,387.19
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,635.54,498.04
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,687.97,535.99
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,739.08,572.76
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,782.97,601.65
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,824.08,627.49
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,863.17,653.32
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,889.65,670.49
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,918.67,688.19
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,944.5,703.65
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,965.59,717.34
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,983.2,728.84
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,994.36,734.84
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,1001.84,738.57
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,1003.68,739.63
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,1001.78,738.44
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,992.78,733.3
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,980.17,725.93
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,963.08,715.2
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,942.51,702.26
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,916.3,686.04
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,897.0,674.49
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,860.75,652.11
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,821.8,627.75
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,777.86,598.42
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,731.84,566.14
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,680.94,529.26
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,628.87,490.6
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,573.53,448.45
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,517.88,404.8
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,457.58,356.97
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,398.49,308.47
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,336.97,256.14
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,278.08,204.92
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,218.2,153.51
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,163.44,107.43
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,110.08,66.68
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,64.81,38.84
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.7,24.39
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,24.82,13.94
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,13.66,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,13.23,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,24.02,13.44
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,33.88,23.88
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,64.57,38.92
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,108.52,66.6
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,160.74,106.94
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,215.01,152.96
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,274.44,204.17
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,254.39,197.89
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,186.67,148.02
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,337.05,267.11
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,510.94,401.43
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,566.99,443.33
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,622.99,484.6
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,674.74,521.47
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,725.35,556.41
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,772.29,587.74
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,810.1,611.5
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,847.92,636.31
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,883.05,659.16
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,913.06,679.1
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,939.89,696.99
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,960.56,710.33
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,977.73,721.51
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,989.38,727.81
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,997.33,731.85
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,999.61,733.75
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,998.12,733.37
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,986.17,726.82
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,970.67,718.06
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,953.64,709.2
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,933.17,698.02
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,906.64,681.42
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,887.0,669.49
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,850.99,647.09
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,812.33,622.72
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,769.2,593.75
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,724.03,561.87
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,673.51,526.05
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,621.87,488.35
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,566.11,445.52
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,510.24,401.38
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,450.39,353.53
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,391.84,305.13
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,330.98,253.14
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,273.11,202.61
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,213.87,151.5
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,159.87,105.89
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,107.32,65.77
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,61.28,36.79
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.22,24.01
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.0,12.85
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,13.23,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,13.23,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,23.97,13.17
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,34.56,24.48
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,64.2,38.67
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,110.27,68.55
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,162.58,109.02
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,195.16,143.65
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,211.21,163.38
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,256.88,201.59
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,305.7,241.61
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,346.7,274.64
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,386.93,305.96
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,496.21,390.65
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,619.82,483.5
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,670.81,520.29
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,720.68,555.94
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,755.85,578.58
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,782.86,595.15
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,820.69,621.21
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,856.3,645.02
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,884.46,663.42
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,909.56,679.84
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,929.78,693.05
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,946.84,704.29
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,956.46,709.38
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,962.61,712.34
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,964.2,713.79
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,962.35,713.14
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,953.21,707.8
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,940.74,700.4
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,923.1,690.48
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,902.37,678.52
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,875.05,661.24
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,845.08,641.6
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,809.13,618.38
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,771.1,593.31
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,728.58,563.79
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,684.54,532.59
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,634.82,497.18
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,584.69,460.54
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,531.89,420.22
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,479.35,378.99
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,417.81,330.22
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,362.98,285.29
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,306.81,237.74
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,253.74,191.99
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,198.86,145.46
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,149.54,104.4
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,102.42,67.79
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,62.76,41.16
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,36.26,25.67
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,21.25,10.12
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,11.52,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,21.28,10.73
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,36.28,25.92
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,64.63,42.46
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,104.33,69.89
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,151.47,106.79
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,141.78,107.67
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,102.81,81.52
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,126.54,100.73
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,151.69,120.83
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,229.5,183.52
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,320.24,255.43
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,374.51,297.18
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,442.72,348.83
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,467.15,365.56
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,477.68,371.91
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,537.03,414.84
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,586.51,449.59
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,648.72,495.36
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,728.11,552.07
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,803.29,606.22
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,885.61,664.12
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,906.36,677.43
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,924.17,689.4
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,933.13,694.55
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,938.8,697.62
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,875.99,652.61
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,813.69,607.7
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,870.95,651.66
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,926.83,692.92
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,909.05,681.17
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,888.27,667.96
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,803.14,607.74
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,725.55,551.86
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,743.01,568.83
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,756.64,582.01
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,713.88,551.5
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,669.95,520.03
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,620.92,485.14
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,566.92,445.76
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,474.51,374.69
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,385.11,304.96
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,332.1,263.39
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,282.55,223.65
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,239.5,187.86
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,198.17,152.93
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,157.76,119.63
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,120.36,89.29
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,86.13,61.9
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,56.33,39.41
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,35.3,24.63
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,19.53,8.03
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,10.24,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,10.67,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,19.76,9.21
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,35.46,25.15
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,63.7,42.26
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,101.59,68.87
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,148.93,106.17
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,148.57,113.36
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,130.27,103.54
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,160.34,127.97
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,192.5,153.75
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,213.74,170.44
