Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,234.75,186.6
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,287.79,228.08
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,354.26,279.04
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,338.26,265.64
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,328.22,256.92
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,333.19,259.72
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,337.3,261.76
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,461.95,357.36
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,578.88,443.89
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,745.84,567.21
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,898.57,675.2
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,919.85,687.97
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,938.06,700.0
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,885.75,662.37
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,827.44,619.66
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,894.67,670.5
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,957.38,715.33
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,944.09,706.83
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,927.6,696.9
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,829.24,626.0
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,723.34,548.8
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,789.04,600.59
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,835.33,637.08
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,731.79,561.97
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,627.73,485.63
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,591.53,460.21
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,554.46,433.33
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,408.5,322.16
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,278.23,219.85
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,285.51,226.84
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,295.7,235.23
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,255.92,203.87
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,212.81,169.49
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,150.21,118.95
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,92.88,72.71
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,77.22,59.89
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,61.74,46.92
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,70.53,48.54
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,58.44,37.2
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.42,22.05
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.53,6.34
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,10.24,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,11.1,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,20.51,9.31
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,34.23,24.01
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,64.59,41.48
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,105.01,69.39
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,153.45,107.52
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,134.38,101.3
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,84.65,66.35
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,109.4,86.73
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,134.96,107.4
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,171.19,136.75
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,216.09,172.83
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,287.89,229.98
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,375.97,298.55
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,438.36,346.64
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,517.03,406.12
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,641.74,500.49
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,773.35,596.14
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,810.64,621.32
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,845.83,645.57
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,876.32,664.88
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,904.22,682.13
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,807.99,610.69
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,692.38,524.07
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,832.42,630.03
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,962.75,723.15
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,768.89,582.93
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,545.08,415.29
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,765.85,585.21
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,950.61,718.34
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,802.09,610.08
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,648.8,495.47
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,600.56,461.92
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,568.09,438.63
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,607.1,470.64
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,625.39,487.07
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,478.24,375.39
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,343.7,270.46
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,320.38,253.2
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,297.16,235.48
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,250.39,198.72
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,206.11,163.61
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,183.47,146.0
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,161.32,128.48
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,123.59,97.98
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,92.09,72.4
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,76.42,59.46
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,60.93,46.41
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,46.85,34.24
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,33.0,22.15
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,21.05,12.34
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,9.05,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.11,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,15.68,5.38
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,31.44,21.58
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,47.77,34.8
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,67.28,51.19
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,89.69,69.84
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,112.67,88.93
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,137.13,109.11
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,169.61,135.56
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,204.56,163.76
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,228.01,182.66
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,251.1,200.92
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,322.04,256.84
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,391.13,310.08
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,543.97,429.87
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,703.04,549.8
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,742.82,575.92
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,779.45,600.18
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,816.84,626.23
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,852.04,650.13
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,880.78,668.37
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,906.7,684.67
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,927.68,698.54
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,945.52,710.4
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,955.76,717.66
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,962.59,722.8
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,885.56,667.83
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,803.73,607.45
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,864.82,655.25
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,924.47,700.34
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,822.59,625.24
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,713.81,544.92
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,782.8,599.8
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,832.35,639.19
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,727.5,562.52
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,622.03,484.51
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,581.82,455.8
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,541.44,426.14
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,508.81,402.18
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,474.39,376.31
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,482.09,382.91
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,467.88,371.28
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,410.72,325.27
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,355.67,279.88
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,224.44,175.89
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,121.91,96.44
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,145.79,110.28
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,143.72,99.98
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,96.36,62.89
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,56.38,35.86
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.57,20.29
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,16.67,2.22
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,10.67,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.4,7.32
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,30.8,20.88
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,64.12,37.83
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,110.37,69.47
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,163.1,111.16
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,133.93,99.14
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,64.71,49.51
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,80.67,62.76
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,96.79,75.83
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,113.49,89.36
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,130.34,102.85
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,170.48,134.99
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,212.25,167.81
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,229.97,181.01
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,247.9,194.31
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,278.56,217.31
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,299.01,232.13
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,434.96,336.63
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,563.08,431.21
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,568.44,432.6
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,572.17,433.71
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,569.35,431.11
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,565.18,427.61
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,796.34,600.32
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,992.86,735.47
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,808.56,605.81
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,584.2,440.77
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,703.11,531.52
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,816.0,613.27
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,747.28,563.92
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,694.84,526.36
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,669.17,509.38
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,642.44,491.25
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,619.32,476.46
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,594.58,460.24
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,489.15,381.37
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,403.84,316.06
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,313.47,247.07
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,239.69,189.4
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,227.22,180.17
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,214.21,170.19
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,182.91,145.53
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,149.0,118.44
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,118.04,93.28
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,88.84,69.42
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,134.27,99.46
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,145.5,97.81
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,95.61,59.46
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,54.45,33.06
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.47,18.33
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.53,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,10.24,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,19.77,6.9
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,30.6,20.78
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,67.13,38.43
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,114.12,70.14
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,170.13,114.83
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,178.29,133.97
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,146.36,116.12
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,195.34,155.88
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,246.37,197.0
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,290.94,232.98
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,338.45,270.8
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,411.26,327.51
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,482.52,381.85
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,618.46,486.29
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,751.71,585.27
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,799.63,615.52
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,838.01,639.43
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,876.16,664.19
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,911.47,686.82
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,940.25,704.17
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,965.57,719.21
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,890.41,667.38
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,763.25,574.5
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,912.92,683.68
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,1018.63,752.28
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,1019.51,752.23
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,1016.56,750.91
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,1003.03,743.28
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,985.93,733.41
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,980.53,732.32
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,958.33,719.92
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,929.43,702.11
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,897.39,682.04
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,860.28,657.93
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,820.55,631.79
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,775.52,601.58
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,728.54,568.57
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,676.31,531.28
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,623.09,492.17
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,567.01,448.79
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,509.69,403.25
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,448.43,353.99
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,388.72,304.34
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,326.55,250.89
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,267.49,199.02
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,206.92,146.67
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,152.34,100.53
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,99.05,59.66
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,54.85,32.02
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.74,16.67
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.58,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,9.82,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.98,5.46
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,28.55,18.86
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,66.2,36.35
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,113.64,68.26
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,170.02,113.28
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,130.82,95.15
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,47.19,34.67
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,74.39,57.53
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,101.98,80.19
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,106.31,83.45
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,110.64,86.73
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,128.98,101.29
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,147.57,115.85
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,165.17,129.73
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,183.14,143.83
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,213.75,167.59
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,245.0,191.51
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,342.69,267.45
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,431.96,334.9
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,634.54,487.93
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,831.65,628.16
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,796.88,599.48
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,743.75,560.22
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,753.64,568.15
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,761.83,574.45
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,800.46,601.86
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,822.44,617.74
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,935.33,701.53
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,1011.98,752.33
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,871.41,656.63
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,695.23,528.0
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,702.63,537.07
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,720.13,551.57
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,690.95,532.53
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,659.95,512.18
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,633.35,494.19
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,603.53,473.4
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,539.02,425.59
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,468.85,372.74
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,424.64,338.85
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,380.58,304.11
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,308.01,246.37
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,238.77,190.84
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,203.75,161.65
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,170.08,133.12
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,178.11,130.92
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,153.74,99.17
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,98.09,56.57
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,52.38,28.93
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.9,15.79
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.76,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,8.11,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,9.82,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,19.02,4.35
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,29.03,19.14
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,67.63,37.52
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,115.33,70.1
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,171.82,115.44
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,139.74,102.94
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,62.22,47.42
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,75.25,58.24
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,88.39,68.9
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,96.08,75.03
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,103.81,81.14
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,139.41,109.89
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,175.98,138.87
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,171.09,134.48
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,166.0,130.07
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,188.11,147.24
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,210.61,164.45
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,220.46,171.91
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,230.38,179.45
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,248.5,193.02
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,266.76,206.58
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,258.44,199.96
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,250.01,193.37
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,270.93,209.55
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,291.93,225.64
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,305.04,235.68
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,335.9,259.2
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,288.5,223.08
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,259.13,200.69
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,314.07,243.42
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,354.35,274.31
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,308.13,239.03
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,250.03,194.4
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,235.89,184.13
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,221.87,173.75
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,212.33,166.55
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,202.83,159.36
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,168.43,132.36
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,135.0,105.81
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,140.64,110.82
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,145.94,115.51
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,111.21,87.47
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,77.38,59.75
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,67.26,51.46
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,57.21,43.09
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,124.82,90.3
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,150.14,98.02
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,95.81,56.31
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,51.58,29.12
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.48,15.03
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.28,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,9.39,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,17.16,2.19
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,29.45,19.49
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,68.04,39.0
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,114.86,71.61
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,170.75,116.69
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,130.41,96.1
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,48.02,35.39
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,58.88,44.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,69.78,53.36
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,82.47,63.76
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,95.27,74.13
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,103.0,80.1
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,110.77,86.04
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,120.32,93.56
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,129.92,101.09
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,167.64,131.08
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,206.28,161.27
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,206.75,161.28
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,207.17,161.37
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,231.89,180.3
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,256.89,199.19
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,252.22,195.36
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,247.44,191.58
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,249.46,193.13
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,251.4,194.64
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,231.34,179.08
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,211.34,163.57
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,241.22,187.03
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,271.25,210.36
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,296.4,230.03
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,338.35,262.45
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,334.97,260.13
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,331.31,257.78
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,316.99,247.63
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,302.65,237.42
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,329.1,259.23
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,352.84,278.61
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,305.38,242.1
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,260.13,207.02
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,234.06,186.68
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,208.56,166.54
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,174.42,139.39
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,137.99,110.03
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,119.46,94.93
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,101.5,80.13
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,82.9,64.76
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,65.0,49.74
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,48.65,35.62
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,32.65,21.62
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,20.15,10.42
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,7.68,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,3.84,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,8.54,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,16.55,0.47
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,24.99,15.61
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,68.16,35.19
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,72.5,45.2
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,39.7,28.48
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,49.7,37.1
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,59.72,45.58
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,68.11,52.46
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,76.55,59.26
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,93.15,72.75
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,109.91,86.14
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,134.0,105.36
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,158.6,124.69
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,218.15,172.17
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,292.47,230.08
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,427.18,334.25
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,572.5,441.43
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,763.31,583.55
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,933.29,699.86
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,963.37,716.88
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,990.02,733.2
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1010.23,746.76
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1026.65,758.0
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1038.19,764.75
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1045.77,769.07
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,1045.88,769.59
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,1041.97,767.71
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,1035.26,764.67
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,1024.39,759.01
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,1005.54,749.1
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,982.9,736.72
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,954.18,718.81
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,921.99,698.5
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,884.48,675.33
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,844.04,649.87
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,798.32,619.15
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,750.3,586.44
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,697.83,550.09
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,643.9,510.41
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,585.36,465.02
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,528.56,419.48
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,465.12,367.93
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,402.69,315.36
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,337.23,258.31
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,274.79,202.61
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,211.33,146.7
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,151.89,95.65
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,94.34,51.73
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,47.14,23.81
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.99,10.53
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,11.95,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,8.54,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,16.53,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,25.78,16.11
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,68.23,36.26
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,107.18,69.69
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,132.05,96.04
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,171.71,130.47
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,214.27,167.52
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,216.06,172.38
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,203.73,163.57
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,364.82,293.92
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,546.87,438.12
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,602.26,480.64
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,660.02,524.15
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,712.47,563.16
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,763.38,598.24
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,757.71,590.16
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,718.04,556.22
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,832.52,641.06
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,931.19,707.45
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,961.6,725.41
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,988.53,741.58
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,947.59,713.61
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,869.03,655.77
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,973.0,731.94
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,1045.7,779.82
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,1046.76,780.24
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,1043.72,778.75
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,1028.56,769.36
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,1009.6,757.6
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,990.64,745.91
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,968.01,731.75
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,864.94,661.96
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,742.04,571.59
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,723.17,560.13
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,700.58,545.11
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,738.24,576.64
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,742.63,582.54
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,690.08,544.17
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,636.17,503.34
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,515.61,409.15
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,402.32,319.58
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,264.31,210.53
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,140.75,111.41
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,121.21,95.63
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,102.3,80.08
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,83.18,64.39
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,65.05,49.32
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,47.82,34.52
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,31.01,19.9
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,18.5,7.95
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,5.97,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,7.68,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.86,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,23.35,13.91
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,68.36,34.36
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,121.11,71.42
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,181.34,120.71
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,241.21,173.7
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,306.02,231.17
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,369.26,286.75
