Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,435.21,342.8
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,495.26,392.45
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,556.94,441.42
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,615.66,486.33
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,673.9,529.25
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,726.37,566.2
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,777.07,599.48
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,823.08,629.23
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,866.48,656.79
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,904.67,681.81
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,939.71,704.61
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,969.88,723.12
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,996.51,739.27
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1016.63,754.05
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1032.83,766.44
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1043.44,773.83
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1049.99,778.71
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,1050.47,779.35
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,1046.82,777.44
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,1035.81,771.19
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,1020.85,762.42
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,1001.74,750.25
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,978.83,735.6
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,950.63,717.72
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,918.86,697.35
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,881.37,673.67
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,840.91,647.7
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,795.86,617.22
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,748.37,584.68
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,695.6,548.14
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,641.32,507.84
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,582.96,462.39
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,524.09,415.13
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,461.95,364.39
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,401.38,313.06
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,335.8,255.79
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,273.11,199.75
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,209.14,143.33
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,150.72,93.13
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,92.77,49.33
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,43.77,20.63
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.6,8.49
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,7.68,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.91,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,23.96,14.29
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,69.11,34.49
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,122.28,72.31
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,182.64,122.06
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,184.21,138.37
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,138.45,110.19
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,161.46,129.48
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,184.52,148.3
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,226.65,182.27
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,280.53,225.14
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,356.89,285.86
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,452.88,360.46
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,617.9,490.23
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,776.56,608.9
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,821.99,637.84
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,864.59,665.16
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,902.73,690.34
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,937.79,713.26
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,968.12,731.83
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,994.96,747.98
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,1015.27,760.83
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1031.71,771.21
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,1042.15,776.61
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1048.56,779.5
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,1048.94,779.67
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,1045.24,777.32
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,1033.79,770.0
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,1018.45,760.25
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,999.01,748.23
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,975.83,733.74
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,947.39,715.68
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,915.45,695.18
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,876.97,669.76
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,835.65,642.21
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,790.65,612.02
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,743.27,579.74
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,690.52,543.1
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,636.39,503.09
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,578.16,457.79
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,519.43,410.7
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,458.45,360.94
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,396.47,308.68
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,331.9,252.4
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,270.17,197.32
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,205.92,140.98
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,147.54,91.15
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,89.15,47.14
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,42.87,20.34
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,18.15,5.64
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,7.68,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.94,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,25.74,15.61
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,71.03,36.34
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,122.0,72.8
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,181.62,121.99
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,171.12,128.49
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,107.17,84.99
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,158.08,126.52
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,218.68,175.44
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,273.58,219.55
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,334.37,267.82
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,500.16,398.14
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,675.15,529.36
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,728.69,566.99
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,780.64,602.21
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,826.34,631.48
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,869.46,658.63
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,907.87,684.16
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,943.22,707.6
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,972.27,725.47
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,997.65,740.94
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,1017.64,754.91
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1033.81,766.51
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,1042.74,773.49
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1047.63,777.97
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,1047.91,778.08
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,1044.19,775.75
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,1035.41,770.74
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,1022.65,763.24
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,1003.19,750.49
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,979.99,735.38
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,893.05,677.02
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,785.16,600.2
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,740.43,570.07
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,694.86,538.29
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,735.59,571.99
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,742.8,579.96
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,694.04,545.5
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,638.53,504.82
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,578.0,458.27
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,517.75,410.44
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,453.98,358.92
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,391.75,306.78
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,325.06,249.17
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,262.92,194.23
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,199.6,139.16
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,143.09,91.24
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,87.37,49.37
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,43.98,23.23
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.68,4.29
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,7.26,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,13.28,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,27.5,16.89
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,68.37,37.89
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,114.97,71.43
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,171.52,117.54
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,228.68,167.34
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,291.68,222.14
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,352.98,274.85
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,417.83,328.71
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,449.61,355.34
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,463.15,366.1
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,557.96,438.51
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,656.02,510.67
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,709.06,548.73
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,760.76,584.13
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,728.32,556.66
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,664.69,506.15
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,802.88,608.97
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,925.75,690.81
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,954.22,706.69
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,979.14,721.23
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,999.3,734.11
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,1015.71,744.69
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,1026.27,750.8
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,1032.91,754.53
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,1033.1,755.13
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,1029.31,753.35
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,1015.65,745.85
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,998.29,736.04
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,978.78,726.22
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,955.7,713.94
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,928.46,697.42
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,897.81,678.46
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,860.35,654.63
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,820.18,628.65
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,775.58,599.18
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,728.77,567.67
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,681.21,534.48
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,626.88,494.67
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,568.01,449.25
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,509.09,402.37
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,446.18,351.39
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,384.87,299.98
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,319.07,243.7
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,257.78,189.92
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,194.94,135.33
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,139.05,88.08
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,84.06,47.08
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,41.6,21.52
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.58,0.14
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,16.56,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,28.4,15.25
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,69.72,39.65
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,116.92,74.39
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,173.64,121.12
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,230.68,171.28
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,293.8,226.91
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,354.36,279.61
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,417.98,333.18
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,478.74,382.71
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,540.98,431.52
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,598.57,474.97
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,654.22,515.41
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,706.96,553.94
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,758.53,590.32
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,812.56,625.55
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,858.25,654.3
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,895.77,679.38
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,930.31,702.43
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,958.95,722.0
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,984.09,739.32
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,1004.05,753.27
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,1020.29,764.87
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,1030.25,772.42
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,1036.29,777.52
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,975.02,736.97
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,879.9,668.38
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,960.0,729.86
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,1004.01,760.31
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,984.94,747.49
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,962.29,732.81
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,935.49,715.65
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,905.26,696.07
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,868.08,671.22
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,828.12,644.28
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,789.85,618.36
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,741.71,584.97
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,688.39,546.87
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,633.91,506.44
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,573.3,459.06
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,513.08,410.56
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,449.27,358.43
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,386.93,305.68
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,320.15,247.55
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,258.03,192.4
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,194.76,137.19
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,138.9,89.81
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,83.97,48.81
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,40.83,21.81
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,6.83,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,13.66,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,28.77,14.96
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,67.88,40.05
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,113.95,73.65
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,174.89,123.28
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,232.54,173.62
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,296.68,229.49
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,359.36,283.59
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,426.66,339.94
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,488.89,391.22
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,552.63,441.89
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,611.71,486.52
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,672.25,530.51
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,725.77,568.05
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,777.97,602.46
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,828.37,634.71
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,869.2,659.83
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,907.68,684.94
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,943.21,707.96
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,972.29,725.28
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,997.9,740.32
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,1017.94,753.78
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,1034.23,764.93
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1045.17,771.27
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,1052.17,775.21
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,1052.18,776.22
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,1048.2,774.8
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,1039.13,770.17
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,1026.07,763.02
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,1005.86,752.17
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,981.94,738.87
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,952.24,720.61
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,919.28,699.98
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,880.39,674.42
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,838.73,646.74
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,791.54,615.14
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,748.24,585.95
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,693.0,546.88
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,636.69,505.37
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,575.73,458.06
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,515.1,409.56
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,450.57,357.29
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,387.54,304.34
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,320.3,246.18
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,257.67,190.81
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,193.47,135.3
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,136.8,87.52
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,81.38,46.13
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,39.55,20.34
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.68,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,12.8,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,27.89,12.99
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,70.28,38.32
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,119.5,74.44
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,179.26,123.4
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,238.1,174.53
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,302.84,230.2
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,365.43,283.18
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,431.35,336.75
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,493.07,384.99
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,555.95,431.96
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,614.22,474.13
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,672.2,514.52
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,725.41,550.91
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,777.2,583.8
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,819.39,610.53
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,866.44,640.31
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,904.05,665.64
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,938.65,689.08
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,967.93,707.74
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,993.67,724.12
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,1013.64,738.25
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,1029.85,750.08
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,1039.31,757.71
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,1044.79,762.93
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,1044.71,764.06
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,1040.66,762.78
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,1026.05,754.76
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,1007.76,744.44
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,988.03,732.7
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,964.76,718.62
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,934.72,700.42
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,901.51,679.95
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,872.09,662.44
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,830.46,636.24
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,783.54,605.15
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,734.58,572.17
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,679.91,532.19
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,624.33,490.53
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,565.47,445.46
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,506.57,398.95
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,442.63,347.51
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,380.29,295.65
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,314.9,240.06
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,253.55,186.55
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,189.74,131.61
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,133.51,84.5
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,78.88,44.03
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,37.45,18.36
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.54,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,11.1,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,27.01,11.51
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,70.1,37.57
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,119.23,73.76
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,178.39,122.1
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,237.27,172.86
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,302.12,228.23
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,364.35,280.55
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,429.66,333.35
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,491.08,381.63
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,553.68,428.99
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,611.55,470.91
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,669.05,511.12
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,722.25,546.81
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,774.1,578.96
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,813.79,602.37
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,858.0,628.49
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,896.32,652.46
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,931.76,674.55
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,961.28,692.46
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,987.44,708.27
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,1007.12,722.34
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,1023.08,734.2
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,1033.23,741.83
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,1039.49,746.99
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,1039.81,749.95
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,1036.19,750.57
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,1025.24,745.76
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,1010.49,738.52
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,990.44,726.75
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,966.79,712.67
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,938.55,696.0
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,906.93,676.94
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,868.44,652.27
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,827.27,625.6
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,781.56,595.53
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,739.44,567.65
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,684.64,529.67
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,628.84,489.35
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,569.38,444.35
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,509.75,397.74
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,445.34,346.48
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,382.69,294.77
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,316.63,238.41
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,254.7,184.29
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,190.24,129.37
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,133.19,81.99
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,77.32,41.02
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,34.72,15.17
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,10.24,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,27.56,11.11
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,70.8,38.01
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,119.74,73.92
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,179.22,122.35
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,238.25,173.35
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,303.29,229.19
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,365.67,282.16
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,431.34,336.06
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,492.65,384.49
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,555.15,431.86
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,613.34,473.31
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,671.28,512.79
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,725.02,548.15
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,777.42,579.78
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,815.99,601.92
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,859.02,626.64
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,897.14,646.83
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,932.4,664.7
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,961.28,679.12
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,986.78,691.35
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,1006.78,703.61
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,1023.1,713.82
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,1032.63,721.09
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,1038.27,726.19
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,1039.02,729.35
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,1035.85,730.12
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,1016.87,721.08
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,1007.46,718.02
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,986.54,706.84
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,962.13,693.46
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,931.1,675.69
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,897.04,655.76
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,857.93,633.01
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,816.34,608.23
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,767.61,577.31
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,717.32,544.08
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,665.07,508.11
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,609.67,468.82
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,548.87,424.42
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,488.88,379.01
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,425.28,328.99
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,364.13,279.23
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,299.14,225.31
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,239.02,174.22
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,177.04,122.45
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,121.09,76.94
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,70.09,39.66
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,32.25,14.7
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,9.39,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,26.76,10.84
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,66.11,37.7
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,111.77,71.84
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,171.12,120.43
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,139.23,105.12
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,64.11,48.86
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,70.42,54.06
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,76.75,59.08
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,96.17,74.98
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,115.81,90.85
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,144.64,113.9
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,174.31,137.25
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,187.53,147.4
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,200.92,157.68
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,231.49,181.22
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,262.76,204.95
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,309.47,240.62
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,342.38,265.36
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,385.23,297.18
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,428.91,329.11
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,442.73,339.0
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,456.32,348.91
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,460.23,351.1
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,463.75,353.1
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,550.48,417.73
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,616.06,465.8
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,608.6,460.55
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,600.07,455.1
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,586.52,445.84
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,572.05,435.95
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,553.93,423.71
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,534.95,410.77
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,510.69,394.51
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,485.76,377.56
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,533.38,416.26
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,569.18,445.06
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,534.41,420.44
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,496.85,393.38
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,434.05,344.89
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,365.78,291.31
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,311.08,247.62
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,259.94,205.78
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,214.72,167.51
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,172.36,131.1
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,154.96,110.87
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,123.0,77.81
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,70.58,38.97
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,31.21,12.77
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,9.39,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,26.72,9.8
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,69.57,39.08
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,117.62,75.19
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,177.07,124.18
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,159.85,121.74
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,105.02,83.12
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,151.41,121.22
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,198.98,159.64
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,202.66,162.02
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,203.32,161.66
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,432.18,344.16
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,671.73,520.64
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,641.45,492.98
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,566.92,436.04
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,563.82,432.09
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,538.9,411.8
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,748.33,565.32
