Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,931.35,685.35
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,961.2,701.62
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,987.79,717.83
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,1007.62,731.18
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,1023.77,742.35
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,1034.06,750.73
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,1040.5,756.78
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,956.5,703.84
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,838.27,622.21
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,822.89,613.89
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,805.28,602.97
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,898.8,674.13
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,966.1,720.93
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,856.45,648.01
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,737.27,563.3
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,791.72,608.52
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,819.61,631.11
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,709.73,552.68
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,597.88,469.43
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,544.75,431.11
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,492.82,392.36
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,503.48,401.5
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,492.16,391.77
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,427.46,339.27
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,365.24,287.19
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,299.53,230.92
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,238.6,177.45
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,175.61,123.05
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,121.23,77.54
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,68.7,38.57
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,28.8,10.62
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,25.89,8.91
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,65.26,37.36
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,110.98,72.26
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,170.39,121.63
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,144.04,110.45
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,83.33,65.59
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,106.97,85.27
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,131.62,105.43
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,180.99,145.72
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,228.18,183.49
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,281.05,225.34
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,349.48,278.39
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,463.83,367.78
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,576.83,453.4
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,641.21,498.88
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,693.1,535.12
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,732.32,562.54
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,770.55,589.1
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,877.75,665.84
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,973.0,727.93
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,900.21,677.36
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,802.84,605.77
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,820.04,617.95
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,835.03,627.6
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,830.98,624.91
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,824.49,620.79
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,812.17,612.84
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,797.61,603.4
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,792.57,602.28
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,784.41,598.93
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,737.47,565.59
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,675.77,521.8
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,667.7,517.29
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,641.99,499.83
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,602.64,471.88
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,562.3,442.77
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,525.17,416.45
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,485.93,387.7
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,481.83,385.23
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,470.56,375.39
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,406.6,323.44
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,345.53,272.42
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,281.94,218.18
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,223.53,167.3
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,160.91,113.73
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,110.32,71.72
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,61.58,35.15
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,25.46,7.71
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,5.97,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,25.05,8.11
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,61.36,37.07
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,104.07,70.26
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,156.67,113.99
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,123.05,94.55
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,59.89,45.91
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,71.81,55.94
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,83.81,65.81
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,106.94,84.84
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,130.39,103.81
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,150.62,119.94
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,171.45,136.37
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,186.85,148.46
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,202.48,160.68
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,204.77,161.8
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,206.98,162.92
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,220.14,173.11
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,233.41,183.34
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,223.01,174.88
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,212.56,166.46
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,227.16,177.94
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,241.83,189.41
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,258.94,202.39
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,276.1,215.34
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,273.71,213.46
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,271.25,211.61
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,270.65,211.32
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,269.98,211.0
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,243.79,190.99
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,217.91,171.08
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,219.98,173.04
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,221.98,174.93
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,216.99,171.61
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,211.97,168.27
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,209.86,167.02
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,207.54,165.61
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,186.64,148.99
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,166.21,132.68
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,156.35,125.02
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,146.36,117.14
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,125.44,100.23
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,105.34,83.83
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,189.34,149.21
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,231.83,173.3
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,169.59,118.95
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,116.06,73.93
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,64.26,35.39
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,25.45,5.28
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,7.68,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,27.34,7.95
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,67.6,39.75
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,114.28,75.39
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,176.33,126.77
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,235.3,178.93
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,301.67,237.56
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,229.49,185.51
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,98.86,78.37
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,112.83,89.97
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,126.91,101.39
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,137.97,110.03
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,149.25,118.78
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,188.99,151.1
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,230.11,184.1
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,216.09,171.89
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,201.7,159.57
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,214.35,169.49
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,227.12,179.43
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,315.85,249.26
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,392.82,308.18
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,387.46,303.43
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,381.7,298.74
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,385.31,301.51
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,388.68,304.12
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,376.8,294.95
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,364.74,285.71
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,314.71,246.96
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,249.37,195.84
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,332.19,262.3
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,398.74,315.05
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,307.19,243.36
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,206.5,163.24
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,212.09,168.58
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,217.54,173.65
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,212.25,169.78
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,206.85,165.84
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,179.14,143.78
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,152.25,122.18
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,116.16,92.52
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,81.09,63.33
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,81.27,63.84
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,81.52,64.34
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,67.77,52.69
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,54.13,40.96
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,41.46,29.96
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,28.93,18.94
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,18.56,9.54
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,8.22,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,22.44,4.15
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,64.93,37.6
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,110.6,72.98
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,167.26,119.98
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,226.92,172.03
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,291.07,227.85
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,352.85,280.66
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,418.86,335.22
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,480.28,385.12
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,543.63,434.85
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,529.23,422.03
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,490.58,390.17
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,624.14,492.57
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,762.67,592.92
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,735.78,568.48
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,683.56,526.64
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,740.57,568.09
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,798.38,608.46
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,799.47,605.76
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,796.17,600.64
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,839.41,630.29
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,881.19,658.1
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,867.71,647.56
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,851.11,635.56
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,842.33,629.09
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,831.09,620.93
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,934.66,694.47
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,1000.91,735.57
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,860.15,641.33
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,681.81,514.25
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,721.71,546.57
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,739.69,561.75
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,705.39,539.25
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,669.54,515.75
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,707.94,546.95
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,720.06,558.33
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,664.39,517.89
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,608.12,476.51
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,547.53,430.86
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,486.18,383.06
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,421.0,331.07
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,358.44,279.26
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,291.68,222.78
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,230.33,169.52
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,166.71,115.16
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,112.41,70.3
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,59.94,31.64
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,21.3,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,22.07,2.69
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,62.92,36.57
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,108.31,71.85
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,164.68,118.37
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,220.8,166.73
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,287.9,223.75
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,348.7,274.84
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,413.55,327.51
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,474.48,376.1
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,537.45,424.66
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,595.41,467.11
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,653.78,508.43
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,706.74,546.16
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,758.86,582.45
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,817.01,620.02
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,871.2,654.15
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,909.17,677.58
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,944.23,699.11
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,973.69,717.24
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,999.78,733.23
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,1018.91,745.4
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,1034.28,755.36
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,1043.73,761.08
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,1049.25,764.46
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,1048.32,764.57
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,1043.42,762.35
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,1029.84,754.73
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,1012.54,744.86
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,991.27,732.48
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,966.45,717.78
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,858.66,647.27
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,730.27,556.79
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,794.2,607.45
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,820.98,626.82
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,780.19,599.88
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,729.73,566.31
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,673.86,527.61
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,617.22,486.47
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,555.99,439.61
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,495.06,391.4
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,429.14,338.21
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,365.7,285.09
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,298.58,227.16
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,236.12,171.99
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,170.64,115.76
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,114.42,69.15
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,60.42,29.52
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,21.58,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,22.45,0.33
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,73.75,38.7
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,125.68,79.25
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,189.33,132.82
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,250.98,187.46
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,319.17,246.95
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,283.77,225.99
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,191.57,153.75
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,283.72,228.59
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,391.94,313.26
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,544.02,429.69
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,692.19,538.07
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,745.07,572.37
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,796.41,605.77
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,843.19,635.05
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,887.69,662.46
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,925.19,686.24
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,959.6,708.01
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,856.45,638.18
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,693.2,519.92
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,892.7,665.95
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1048.74,766.61
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,1057.37,772.11
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,1061.95,776.93
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,1060.92,777.58
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,1055.82,775.77
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,1038.86,766.39
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,1018.21,754.69
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,996.24,741.58
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,970.7,726.11
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,939.38,706.72
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,904.92,685.1
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,864.93,659.51
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,830.17,637.33
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,780.19,604.08
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,728.46,569.14
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,672.03,529.44
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,614.95,487.49
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,552.48,439.17
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,490.7,389.85
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,424.49,336.13
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,360.33,282.15
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,292.84,224.14
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,230.69,169.41
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,165.42,113.28
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,110.08,67.44
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,56.46,27.81
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,18.34,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,22.8,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,72.32,38.6
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,123.06,78.12
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,186.04,130.39
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,247.23,183.51
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,315.06,241.06
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,329.81,257.81
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,320.54,253.01
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,366.34,288.82
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,424.26,331.69
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,449.35,349.13
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,483.39,372.58
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,526.3,402.39
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,569.12,431.39
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,736.72,550.67
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,881.02,643.31
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,918.98,664.92
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,953.92,686.23
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,904.01,654.11
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,814.35,593.13
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,942.68,682.93
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,1041.62,745.61
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,966.07,699.24
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,852.79,624.64
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,839.79,617.54
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,824.36,607.68
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,941.09,691.38
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,1018.72,741.82
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,916.64,676.02
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,788.46,588.86
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,866.83,648.06
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,906.43,675.22
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,866.16,648.97
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,823.32,621.58
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,781.61,595.08
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,730.46,561.51
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,673.81,521.78
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,616.41,479.73
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,554.04,432.87
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,492.24,384.76
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,425.7,331.8
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,361.98,279.06
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,293.97,221.48
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,231.26,166.99
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,165.25,111.18
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,109.19,65.35
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,54.98,25.35
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,16.91,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,22.61,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,72.51,38.09
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,124.38,78.73
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,188.82,132.18
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,250.25,185.66
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,318.24,243.58
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,314.29,246.56
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,279.28,221.68
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,422.49,333.72
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,577.0,448.38
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,636.03,488.65
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,689.48,524.86
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,742.06,558.37
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,793.12,590.23
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,839.18,618.29
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,882.95,644.53
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,921.12,668.2
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,956.26,689.93
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,984.27,706.89
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,1008.72,721.71
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,1027.43,734.45
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,1042.28,744.97
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,1051.19,750.51
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,1056.07,753.71
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,1054.33,754.39
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,1048.56,752.69
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,1031.42,743.92
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,1010.62,732.9
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,898.39,661.71
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,760.33,566.55
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,848.75,634.39
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,897.13,667.86
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,856.17,642.27
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,812.74,615.53
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,771.21,588.96
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,720.38,555.37
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,663.63,516.27
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,606.29,474.87
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,544.65,428.14
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,483.72,380.29
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,417.65,327.22
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,353.73,273.98
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,286.09,216.04
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,223.91,161.64
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,158.92,106.77
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,104.16,62.16
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,51.6,22.75
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,15.44,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,22.41,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,71.39,36.84
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,122.5,76.91
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,186.07,129.66
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,246.87,182.72
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,314.26,240.51
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,378.31,294.3
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,445.82,348.63
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,508.24,396.45
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,571.83,442.99
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,630.9,484.25
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,684.42,520.07
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,736.51,552.12
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,787.11,582.27
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,835.2,608.79
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,881.5,633.35
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,919.29,653.47
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,954.0,671.33
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,982.48,684.87
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,1007.41,696.21
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,1026.09,707.33
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,1040.91,716.37
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,1049.69,721.99
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,1054.45,725.39
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,1053.11,727.8
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,1047.72,727.79
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,1034.51,722.97
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,1017.44,715.72
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,995.3,705.81
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,969.53,693.48
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,938.41,676.2
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,904.07,656.61
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,863.56,632.17
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,820.43,605.69
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,771.65,575.38
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,721.03,543.17
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,664.91,506.41
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,612.22,469.3
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,550.16,423.95
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,488.65,377.2
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,422.08,324.5
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,358.01,271.8
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,289.93,214.6
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,227.04,160.37
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,161.3,105.31
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,105.73,60.4
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,51.01,19.44
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,14.26,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,22.5,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,71.71,36.48
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,122.42,76.54
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,185.43,128.84
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,246.22,181.86
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,313.65,239.6
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,377.44,293.16
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,444.65,347.23
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,506.94,395.69
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,570.42,443.06
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,629.01,485.54
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,682.03,522.66
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,734.32,555.93
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,785.16,587.46
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,826.91,612.97
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,865.62,636.28
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,903.07,657.82
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,937.62,677.25
