Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,967.42,695.11
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,993.93,710.91
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,1012.57,723.26
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,1027.47,733.45
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,1037.38,741.4
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,1043.38,747.02
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,1041.97,746.77
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,1036.59,744.24
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,1020.8,736.48
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,1001.36,726.39
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,979.26,713.48
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,953.67,698.3
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,924.39,681.1
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,891.79,661.55
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,851.7,637.6
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,809.12,611.59
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,768.84,585.6
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,719.02,552.46
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,662.22,513.39
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,604.77,471.79
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,543.93,425.5
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,483.39,377.82
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,417.27,324.65
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,353.78,271.69
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,286.46,214.32
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,224.03,159.82
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,157.83,104.03
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,102.13,58.74
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,47.44,16.18
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,11.92,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,22.81,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,69.67,37.65
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,120.14,78.32
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,184.15,132.04
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,245.17,186.58
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,313.52,247.17
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,378.61,303.9
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,447.99,362.37
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,509.85,412.91
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,573.89,463.26
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,634.38,509.18
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,695.16,553.76
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,713.78,565.62
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,720.28,568.39
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,801.29,625.12
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,881.49,678.53
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,918.91,702.59
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,953.34,724.83
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,981.58,741.84
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,1006.37,756.54
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,1025.08,768.68
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,1040.0,778.47
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,959.54,723.1
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,841.11,637.06
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,829.39,629.75
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,815.28,619.98
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,816.16,621.86
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,814.16,621.69
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,910.51,693.49
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,966.95,732.13
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,934.28,710.6
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,898.56,687.59
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,857.75,661.82
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,814.47,633.98
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,771.62,605.13
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,719.53,569.1
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,662.13,528.08
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,604.19,484.66
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,541.51,435.38
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,479.62,385.13
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,412.79,329.82
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,349.38,275.41
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,281.03,215.39
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,218.5,159.45
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,152.69,102.92
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,97.99,57.71
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,43.64,12.9
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,10.0,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,23.44,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,70.19,37.07
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,121.27,78.87
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,185.72,133.37
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,247.63,189.1
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,317.0,251.15
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,329.93,267.4
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,330.85,270.75
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,324.08,266.07
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,304.86,249.76
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,496.87,408.52
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,700.31,570.4
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,754.94,609.33
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,808.21,647.33
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,849.15,674.81
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,895.39,705.91
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,934.55,732.6
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,970.76,757.07
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,1001.25,775.93
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,1028.29,792.33
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,1048.25,805.38
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,1064.35,815.9
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,1074.93,823.26
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,1081.45,828.04
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,988.66,764.01
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,861.04,670.87
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,973.39,754.56
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,1046.73,804.56
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,1024.04,789.37
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,997.65,772.27
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,966.51,752.14
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,931.93,729.44
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,889.09,701.62
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,843.65,671.52
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,794.19,636.71
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,742.63,599.87
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,689.37,561.08
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,629.53,514.77
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,565.12,462.5
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,501.25,409.08
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,432.01,350.23
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,365.56,291.83
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,293.97,227.62
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,228.13,167.63
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,158.81,107.19
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,101.26,58.95
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,36.1,6.28
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,21.34,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,71.24,36.78
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,123.73,80.26
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,190.38,136.88
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,253.39,193.61
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,323.77,256.16
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,390.4,314.68
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,461.88,375.28
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,525.94,428.53
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,591.21,480.81
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,652.67,527.53
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,708.55,567.95
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,761.66,604.77
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,813.17,639.72
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,859.84,669.34
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,904.21,696.75
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,941.6,720.6
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,975.83,742.15
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,1003.93,758.01
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,1028.37,771.35
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,1046.88,783.31
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,1061.47,792.86
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,1068.57,796.13
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,1071.56,796.93
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,1069.83,795.81
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,1064.02,792.22
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,1049.91,783.84
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,1031.95,773.08
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,1008.86,758.97
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,982.16,742.46
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,948.03,720.87
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,910.92,697.12
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,868.82,670.0
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,824.2,640.73
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,779.43,610.9
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,725.75,574.05
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,667.42,532.79
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,608.59,488.92
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,543.19,437.57
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,479.23,385.61
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,411.69,329.62
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,346.49,273.62
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,276.44,212.53
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,213.01,156.09
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,145.98,98.57
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,91.16,53.14
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,33.23,1.41
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,20.97,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,72.71,35.84
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,124.89,79.86
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,190.21,135.25
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,252.09,190.98
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,320.93,251.99
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,385.16,307.66
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,452.8,363.92
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,515.39,414.07
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,579.09,462.95
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,633.08,502.27
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,690.84,541.9
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,742.67,575.38
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,792.93,606.95
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,837.81,634.69
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,880.29,660.39
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,916.37,683.45
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,949.36,704.46
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,976.69,720.4
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,1000.47,734.09
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,1018.52,746.27
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,1032.74,756.17
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,1040.15,761.85
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,1043.56,765.16
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,1041.77,765.88
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,1036.0,764.11
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,1022.42,757.28
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,1005.07,748.0
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,982.28,736.01
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,955.96,721.57
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,924.42,702.44
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,889.76,680.93
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,742.7,578.04
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,569.32,447.13
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,666.31,525.71
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,706.72,558.86
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,617.87,492.74
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,528.84,424.38
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,505.11,405.98
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,471.02,377.59
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,404.43,322.28
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,340.82,267.6
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,272.71,207.99
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,210.22,152.15
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,144.14,95.39
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,89.9,50.09
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,31.31,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,21.44,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,75.46,35.49
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,129.26,81.61
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,196.17,138.53
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,259.17,194.86
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,328.81,256.01
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,394.55,312.74
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,463.6,370.05
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,527.47,421.48
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,588.42,469.01
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,647.61,512.6
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,706.39,553.14
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,759.87,588.31
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,811.73,621.64
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,858.49,650.84
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,902.95,678.03
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,941.01,700.05
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,975.89,719.71
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,1004.43,735.61
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,1029.3,749.15
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,1047.89,759.54
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,1062.48,767.5
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,1070.39,769.87
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,1074.14,769.82
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,1072.2,768.61
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,1066.08,765.02
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,1050.09,756.09
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,1030.26,744.91
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,1007.37,731.81
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,980.81,716.35
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,947.41,696.39
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,910.85,674.23
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,868.63,648.86
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,823.86,621.42
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,773.69,589.0
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,721.84,554.81
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,664.08,515.83
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,610.07,476.64
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,545.32,427.41
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,481.6,377.21
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,413.35,322.76
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,348.11,268.46
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,276.74,207.48
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,212.74,151.55
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,144.84,94.5
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,89.38,48.53
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,30.93,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,21.62,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,74.39,34.12
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,129.65,81.81
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,198.06,139.42
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,262.74,196.8
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,334.4,259.24
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,400.93,315.76
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,470.91,372.73
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,535.55,423.98
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,601.26,474.02
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,656.99,515.31
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,716.44,556.78
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,769.61,591.07
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,821.1,623.41
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,869.09,651.83
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,915.0,678.25
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,952.32,699.39
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,986.39,718.17
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,1013.38,732.81
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,1036.53,745.04
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,1055.01,753.08
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,1069.5,758.62
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,1076.08,760.03
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,1078.48,759.09
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,1075.94,756.06
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,1069.27,750.67
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,1055.09,739.38
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,1036.99,725.93
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,1013.35,709.87
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,986.04,691.66
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,949.81,667.57
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,910.75,641.88
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,868.72,616.85
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,824.17,589.98
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,769.93,555.45
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,720.82,523.98
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,662.12,487.54
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,603.0,448.5
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,535.66,400.98
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,470.25,352.92
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,402.11,302.32
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,336.44,250.95
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,264.93,193.34
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,200.88,140.07
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,134.2,85.96
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,80.38,42.14
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,28.19,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,18.8,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,61.39,27.82
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,113.18,72.54
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,177.96,125.55
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,240.33,178.61
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,310.65,237.2
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,375.55,290.23
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,444.73,344.45
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,508.83,392.28
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,574.78,439.3
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,632.92,478.52
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,693.07,517.48
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,747.27,552.19
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,800.28,585.45
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,846.59,613.68
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,890.68,640.25
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,929.44,663.89
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,965.33,685.7
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,994.19,702.79
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,1007.5,710.44
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,1025.81,722.83
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,1040.43,733.0
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,1049.21,738.28
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,1054.13,741.36
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,1051.05,741.14
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,1044.09,738.69
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,1043.55,739.57
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,1038.23,737.39
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,1014.6,725.45
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,987.32,711.3
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,954.02,692.32
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,917.47,671.02
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,875.02,645.9
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,830.03,618.73
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,779.88,586.75
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,727.82,552.89
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,669.29,513.57
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,614.62,474.19
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,550.35,425.6
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,486.75,375.88
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,416.73,320.47
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,349.85,265.38
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,279.22,205.5
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,214.65,149.5
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,145.48,92.15
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,88.58,43.91
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,26.47,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,20.51,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,68.94,29.11
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,123.33,78.07
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,190.26,133.54
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,253.97,188.34
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,325.18,248.15
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,389.79,301.31
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,458.73,355.54
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,523.01,404.03
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,588.69,451.44
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,648.24,492.29
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,707.5,530.85
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,761.14,564.29
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,806.02,591.41
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,854.07,621.23
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,900.2,649.45
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,937.86,671.11
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,972.44,690.79
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,1000.26,707.32
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,1024.49,721.73
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,1042.43,732.79
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,1056.47,741.69
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,1064.5,748.17
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,1068.49,752.36
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,1065.22,752.27
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,1057.9,749.83
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,1046.25,743.33
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,1030.58,734.39
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,1006.96,722.64
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,979.71,708.58
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,945.68,688.66
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,908.53,666.57
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,866.2,640.81
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,821.35,613.0
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,770.37,580.93
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,717.82,547.06
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,664.96,512.05
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,605.76,469.8
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,540.39,421.3
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,476.15,371.63
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,406.82,316.41
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,340.79,261.52
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,269.5,200.61
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,205.72,144.87
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,137.14,87.53
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,81.24,38.64
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,24.4,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,19.61,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,64.68,26.03
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,119.33,77.08
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,187.15,134.59
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,250.51,191.28
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,321.7,253.98
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,386.31,309.79
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,455.83,367.38
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,520.19,418.7
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,586.06,469.05
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,646.01,513.36
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,705.85,555.37
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,759.88,592.37
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,805.1,622.7
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,850.47,651.66
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,893.46,678.61
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,930.52,702.6
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,964.56,724.53
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,992.29,741.51
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,1016.54,756.26
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,1034.66,768.51
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,1048.96,778.46
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,1057.76,783.5
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,1062.59,786.12
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,1058.74,785.69
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,1050.9,782.87
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,1037.24,775.39
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,1019.77,765.46
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,995.92,750.84
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,968.55,733.88
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,935.29,713.24
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,898.91,690.27
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,856.34,663.32
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,811.41,634.33
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,575.65,459.59
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,335.66,268.72
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,360.22,291.87
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,386.88,314.82
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,441.88,359.4
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,464.81,375.8
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,396.35,318.08
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,330.67,261.13
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,257.87,197.48
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,193.42,140.26
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,125.33,82.4
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,70.52,32.5
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,21.97,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,18.24,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,56.4,21.24
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,110.89,73.25
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,177.96,130.2
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,240.27,186.21
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,310.89,249.04
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,233.31,191.07
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,92.64,73.6
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,105.4,84.21
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,118.25,94.54
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,155.69,125.42
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,194.83,157.18
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,189.36,151.78
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,183.39,146.08
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,446.94,360.66
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,704.13,555.05
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,734.21,574.29
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,762.49,593.76
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,897.68,690.43
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,1007.05,762.4
