Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,965.21,721.58
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,936.26,703.59
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,900.83,681.78
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,862.62,657.88
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,817.48,628.86
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,770.37,598.0
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,723.46,566.69
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,668.23,528.6
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,605.96,483.6
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,544.32,436.55
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,475.26,381.2
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,408.93,326.03
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,334.42,263.64
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,268.69,206.16
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,190.23,137.44
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,121.73,62.26
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,42.08,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,72.38,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,170.69,118.14
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,239.18,182.46
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,316.26,250.42
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,386.8,311.93
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,462.63,375.41
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,528.3,427.91
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,595.87,479.38
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,656.8,523.63
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,711.3,559.87
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,764.1,593.83
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,815.57,625.9
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,860.93,653.68
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,904.11,679.56
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,940.53,700.61
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,973.89,719.51
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,999.5,734.18
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,1021.52,746.67
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,1037.71,754.66
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,1050.06,760.39
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,1054.82,761.54
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,1055.59,760.46
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,1050.86,757.63
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,1042.18,752.57
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,1025.63,743.63
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,1005.37,732.48
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,978.85,716.57
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,948.98,698.55
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,913.04,677.22
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,874.27,653.79
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,829.12,625.14
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,781.95,594.74
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,727.65,558.84
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,678.51,525.9
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,615.69,482.15
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,553.43,436.01
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,483.38,382.19
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,416.12,328.04
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,340.41,265.44
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,270.95,205.53
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,192.16,136.86
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,120.72,53.99
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,41.97,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,69.16,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,163.79,111.59
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,231.25,175.27
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,307.46,241.88
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,376.3,301.17
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,450.36,362.11
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,515.64,413.3
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,582.96,463.42
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,642.8,505.35
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,702.79,543.75
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,749.07,573.02
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,800.68,605.34
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,844.28,631.25
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,885.51,655.22
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,921.5,675.47
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,954.56,693.68
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,980.49,708.43
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,1002.98,721.16
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,1018.78,732.4
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,1030.85,741.56
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,1036.05,745.21
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,1037.39,746.63
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,1032.09,745.46
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,1022.95,742.01
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,1004.55,733.58
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,982.67,722.79
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,956.81,710.53
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,927.72,695.8
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,891.07,674.24
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,860.75,656.61
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,814.87,627.26
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,767.11,596.11
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,711.87,558.83
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,655.97,520.15
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,593.27,474.35
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,531.41,426.92
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,462.1,371.93
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,398.58,319.2
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,322.83,255.31
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,254.14,195.2
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,174.29,124.9
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,103.56,38.2
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,35.88,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,37.0,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,93.6,63.5
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,130.51,100.24
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,179.4,144.13
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,225.0,184.53
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,273.64,226.38
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,318.24,264.15
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,364.81,302.46
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,480.74,395.24
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,603.22,488.88
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,655.67,525.85
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,707.93,561.43
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,663.48,524.23
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,596.87,470.54
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,615.06,483.46
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,631.31,494.03
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,734.31,568.13
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,819.55,626.94
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,853.74,649.41
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,878.15,665.88
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,847.39,644.02
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,822.45,625.69
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,828.91,631.69
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,832.53,635.47
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,937.08,707.46
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,1003.54,751.5
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,977.41,735.0
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,948.0,717.45
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,921.95,702.71
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,882.81,678.72
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,750.37,588.98
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,612.69,490.4
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,455.28,369.74
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,317.07,258.84
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,282.83,232.39
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,249.27,205.31
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,214.91,176.5
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,181.21,147.51
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,143.99,115.09
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,108.8,83.84
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,70.65,49.78
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,33.63,5.82
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,12.98,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,55.38,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,156.94,104.89
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,226.68,173.46
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,308.49,245.55
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,378.01,306.45
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,450.53,367.56
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,413.18,339.54
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,343.16,283.25
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,525.34,429.88
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,706.49,564.59
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,760.49,600.18
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,813.3,635.6
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,851.74,659.88
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,896.25,688.19
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,931.75,711.3
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,964.31,732.46
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,929.02,708.15
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,866.96,666.21
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,958.79,729.63
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,1043.53,785.2
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,1049.0,786.79
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,1050.56,787.01
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,1045.76,784.74
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,1037.08,780.13
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,1017.61,769.21
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,994.65,756.01
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,967.56,739.4
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,937.26,720.54
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,829.72,646.21
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,701.3,555.16
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,603.61,483.37
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,495.42,401.18
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,555.24,451.25
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,590.88,480.77
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,529.91,433.21
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,470.72,386.23
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,406.4,333.18
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,345.06,280.81
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,277.03,221.8
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,215.19,166.59
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,143.63,102.28
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,78.05,7.91
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,26.64,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,11.95,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,24.98,12.95
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,52.53,37.9
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,78.92,61.16
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,104.49,83.59
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,131.09,106.58
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,157.22,129.04
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,184.33,152.01
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,178.66,146.39
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,159.02,128.96
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,144.69,116.51
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,130.22,103.88
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,112.99,89.36
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,96.68,75.64
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,136.51,108.67
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,177.97,142.65
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,178.65,142.69
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,179.4,142.87
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,140.13,110.64
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,102.53,79.62
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,102.06,79.24
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,101.6,78.87
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,83.15,63.66
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,65.69,49.22
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,90.79,70.08
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,117.5,92.18
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,61.47,45.84
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,9.09,2.0
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,26.89,17.03
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,44.75,32.1
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,26.04,16.43
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.42,0.67
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,43.46,31.39
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,81.75,63.93
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,71.53,55.38
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,61.38,46.84
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,50.83,37.85
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,40.55,28.99
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,30.99,20.69
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,21.45,12.33
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,13.59,5.11
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,11.1,3.56
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,16.46,8.33
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,22.25,13.39
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,28.05,18.41
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,33.87,23.41
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,39.69,28.36
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,49.69,36.81
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,59.71,45.21
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,66.83,51.09
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,74.26,57.21
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,66.43,50.41
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,58.93,43.94
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,48.1,34.8
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,37.29,25.71
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,33.98,22.84
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,30.66,20.0
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,64.85,48.38
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,100.74,77.91
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,136.31,107.06
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,173.27,137.11
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,93.75,72.19
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,22.36,13.04
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,66.93,50.14
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,114.77,89.58
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,110.72,86.3
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,106.7,83.13
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,188.97,151.65
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,265.13,213.99
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,157.72,126.39
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,56.38,41.84
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,132.98,107.01
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,210.34,171.46
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,185.79,151.42
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,161.77,131.68
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,135.69,109.59
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,110.45,87.86
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,82.94,64.1
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,56.76,41.33
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,31.89,18.98
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,11.55,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,50.17,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,142.31,85.79
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,213.35,161.5
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,295.02,234.19
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,362.16,293.73
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,438.32,358.45
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,503.73,412.4
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,571.46,466.07
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,631.33,511.94
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,691.56,554.97
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,744.73,592.59
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,796.77,628.82
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,834.32,653.44
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,878.0,682.23
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,913.6,705.92
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,946.3,727.6
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,971.08,742.94
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,992.4,756.02
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,1008.39,766.57
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,1020.7,774.83
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,1025.96,777.53
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,1027.4,777.87
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,1023.01,775.06
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,1014.83,769.91
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,997.84,759.41
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,977.36,746.69
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,952.48,731.61
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,924.37,714.31
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,887.94,689.8
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,857.9,669.77
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,811.11,638.47
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,762.51,605.52
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,706.98,566.08
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,650.9,525.5
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,586.7,476.79
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,523.55,426.79
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,454.8,369.91
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,387.08,312.06
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,308.4,244.1
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,237.77,181.23
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,126.54,85.45
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,26.31,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.02,3.61
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,26.44,16.16
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,39.48,27.74
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,54.01,40.39
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,68.54,52.85
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,83.11,65.27
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,97.77,77.57
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,94.16,74.39
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,91.18,71.73
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,109.9,87.21
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,128.88,102.73
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,168.61,135.4
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,209.83,168.69
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,146.72,116.69
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,87.38,67.34
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,137.42,108.65
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,190.18,151.35
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,161.48,127.79
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,133.57,104.93
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,134.0,105.31
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,134.47,105.71
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,119.35,93.56
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,104.52,81.6
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,96.32,74.9
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,88.2,68.26
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,81.94,63.15
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,75.73,58.07
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,67.28,51.12
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,58.91,44.2
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,87.14,68.0
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,118.61,94.37
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,80.5,62.65
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,45.52,33.26
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,40.11,28.73
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,34.7,24.15
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,28.88,19.15
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,23.08,14.11
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,17.29,9.02
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,11.51,3.92
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,6.98,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.85,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.64,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,2.87,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.1,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,6.16,0.0
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,8.22,1.43
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,9.87,2.86
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,11.52,4.28
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,78.2,61.38
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,156.03,126.16
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,159.42,128.33
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,162.64,130.57
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,83.86,65.11
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,15.7,7.63
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,99.0,77.56
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,194.0,154.94
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,130.83,103.14
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,72.35,54.8
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,88.6,68.26
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,105.46,82.08
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,121.29,94.83
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,137.47,107.79
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,174.47,138.09
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,212.61,169.01
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,225.01,179.22
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,237.44,189.53
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,288.6,231.68
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,319.47,257.52
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,260.17,209.67
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,187.67,150.66
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,134.86,107.51
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,84.8,65.88
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,416.7,346.6
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,649.57,528.9
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,585.83,478.21
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,523.13,428.18
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,453.77,370.35
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,387.48,313.05
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,310.58,246.01
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,239.04,181.7
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,124.81,79.85
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,18.78,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.27,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,8.22,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,16.9,8.19
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,25.6,15.98
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,35.56,24.69
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,45.78,33.51
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,55.89,42.19
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,66.05,50.81
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,55.12,41.45
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,45.53,33.23
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,58.46,44.1
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,71.67,55.11
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,83.34,64.63
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,95.14,74.18
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,108.5,85.09
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,122.04,96.11
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,162.74,129.36
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,204.94,163.3
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,198.62,157.9
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,192.39,152.69
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,272.42,217.67
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,336.83,269.07
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,234.67,187.19
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,126.22,98.66
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,136.45,107.01
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,146.96,115.42
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,108.69,84.51
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,72.31,54.8
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,276.85,226.66
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,479.11,387.55
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,391.54,317.62
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,325.91,264.95
