Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,215.13,174.8
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,116.58,92.32
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,101.9,80.52
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,87.39,68.55
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,72.23,55.73
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,57.13,42.76
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,42.55,30.16
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,27.86,17.33
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,16.51,5.93
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,5.97,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,9.39,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,19.39,3.82
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,55.12,38.63
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,98.02,76.17
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,132.51,106.78
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,168.81,138.67
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,204.81,169.99
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,243.18,202.85
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,125.97,103.55
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.06,2.09
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,15.26,7.38
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,21.47,12.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,33.09,22.41
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,44.74,32.12
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,104.27,81.87
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,170.49,136.37
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,187.2,149.96
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,204.22,163.85
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,395.22,321.23
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,551.08,445.48
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,502.43,405.39
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,452.84,364.99
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,452.41,364.93
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,451.51,364.41
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,720.88,580.71
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,939.37,741.33
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,911.75,721.82
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,881.26,701.8
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,621.22,505.38
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,346.49,282.23
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,326.95,267.72
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,307.06,252.11
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,480.73,397.85
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,604.89,498.39
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,539.71,445.84
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,476.47,394.26
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,409.12,337.19
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,345.14,281.19
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,264.42,210.88
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,193.1,147.0
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,101.93,59.04
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,14.51,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,31.19,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,90.42,28.45
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,165.22,122.98
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,248.56,197.62
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,321.52,262.07
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,402.39,331.41
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,306.17,254.62
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,148.78,121.55
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,170.56,139.96
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,192.96,158.2
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,247.42,203.71
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,321.23,263.9
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,264.24,216.07
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,203.99,165.32
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,306.71,250.3
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,416.03,337.56
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,323.32,261.63
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,229.19,183.96
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,240.97,193.72
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,274.22,220.3
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,438.94,353.59
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,604.77,481.26
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,595.88,473.66
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,585.89,466.41
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,461.17,369.81
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,339.8,273.16
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,327.04,263.83
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,314.33,254.12
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,205.95,166.33
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,96.49,75.34
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,232.97,191.54
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,344.04,283.98
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,213.45,175.74
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,74.88,58.09
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,65.1,49.99
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,55.39,41.75
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,45.25,33.05
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,35.56,24.62
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,26.43,16.64
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,17.31,8.57
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,9.87,0.51
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,33.72,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,95.92,19.4
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,174.58,128.95
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,260.75,206.89
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,332.68,270.83
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,412.07,339.07
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,479.85,396.6
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,551.05,454.93
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,609.33,500.58
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,672.12,546.69
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,726.76,585.59
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,780.62,623.07
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,826.84,653.08
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,871.21,681.19
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,907.94,703.67
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,941.95,723.85
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,968.69,738.01
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,992.13,749.81
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,1007.89,757.82
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,1020.02,763.52
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,1013.07,757.74
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,1026.05,765.39
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,1020.13,760.59
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,1010.49,753.8
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,994.92,744.28
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,975.79,732.61
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,947.98,714.45
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,917.07,694.35
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,878.95,670.2
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,838.45,644.25
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,790.68,612.92
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,741.37,580.03
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,683.33,540.15
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,625.2,499.25
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,562.99,453.43
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,498.83,404.06
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,425.65,344.71
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,356.93,286.58
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,275.3,217.01
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,203.19,152.48
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,113.99,55.57
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,30.34,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,37.07,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,104.18,6.23
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,184.2,135.44
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,270.53,214.81
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,342.26,279.17
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,421.13,347.43
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,488.16,403.78
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,555.1,457.94
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,616.55,505.93
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,678.68,551.12
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,733.09,589.69
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,786.62,626.77
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,835.66,659.08
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,873.93,683.22
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,909.89,705.21
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,943.06,724.81
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,968.91,738.37
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,991.4,749.56
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,1007.17,757.6
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,1019.31,763.31
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,1023.71,762.61
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,1024.34,759.65
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,1018.43,754.04
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,1008.78,746.23
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,993.71,734.76
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,975.05,721.22
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,948.79,704.29
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,919.39,685.45
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,881.9,661.28
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,850.73,641.31
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,803.58,611.17
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,754.75,579.54
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,697.94,542.3
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,640.75,503.68
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,576.12,457.7
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,512.76,409.88
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,438.6,351.34
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,372.35,296.22
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,290.94,227.2
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,218.75,162.12
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,124.88,52.77
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,38.97,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,13.23,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,34.13,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,146.55,106.61
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,269.87,214.17
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,342.07,278.99
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,421.56,347.89
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,485.71,402.08
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,556.59,459.22
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,618.91,507.64
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,681.98,553.1
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,736.03,590.18
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,789.17,625.62
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,836.4,656.42
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,872.64,678.99
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,908.99,700.33
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,942.58,719.33
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,968.73,732.98
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,991.57,744.29
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,1007.34,752.28
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,1019.49,757.95
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,1024.4,758.47
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,1025.54,756.79
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,1019.63,752.22
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,1009.98,745.5
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,992.72,734.08
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,971.98,720.63
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,945.37,703.48
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,915.66,684.4
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,887.47,665.94
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,846.95,639.16
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,800.07,609.52
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,751.53,578.26
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,693.89,538.87
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,636.02,498.52
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,570.62,450.96
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,506.61,402.12
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,435.84,345.61
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,366.29,287.89
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,284.06,219.1
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,211.36,154.1
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,96.84,31.72
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,31.81,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,89.6,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,171.63,122.57
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,258.87,204.24
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,331.5,269.34
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,411.7,338.75
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,479.43,395.38
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,550.56,452.14
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,608.66,496.99
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,671.4,542.08
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,726.37,578.87
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,780.59,613.77
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,826.55,641.56
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,870.6,667.09
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,907.72,688.3
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,942.15,707.11
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,969.2,720.2
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,992.99,730.97
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,1009.25,738.17
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,1010.26,735.84
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,1015.96,735.41
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,1017.97,732.73
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,1012.14,726.85
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,1002.65,719.18
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,988.65,708.83
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,971.08,696.63
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,954.61,688.28
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,924.17,671.22
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,886.85,649.88
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,846.99,626.7
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,799.23,596.97
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,749.86,565.7
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,693.34,529.54
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,636.42,492.01
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,570.43,445.9
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,505.9,398.23
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,435.29,342.73
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,365.55,285.53
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,281.82,216.09
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,207.98,150.02
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,94.69,21.48
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,30.88,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,86.9,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,168.27,117.27
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,253.54,197.99
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,323.41,259.77
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,400.37,325.09
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,432.56,352.57
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,459.9,374.67
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,517.11,419.37
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,575.84,463.46
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,615.71,491.69
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,653.63,517.42
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,635.9,501.43
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,618.73,485.7
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,678.03,529.07
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,738.09,571.08
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,862.15,654.29
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,959.37,715.87
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,974.15,725.47
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,985.45,734.15
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,989.43,736.85
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,989.8,737.39
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,720.91,555.36
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,380.23,298.59
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,412.71,326.19
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,423.11,334.92
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,408.91,325.21
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,394.41,315.34
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,477.89,383.15
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,534.55,429.08
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,492.27,396.81
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,450.43,365.1
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,350.07,285.32
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,244.46,199.39
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,213.95,175.02
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,184.17,150.39
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,152.31,123.17
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,121.69,96.51
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,88.24,67.33
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,56.51,38.72
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,21.96,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.24,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,33.37,19.28
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,55.49,40.5
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,81.42,63.32
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,108.47,86.87
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,133.45,108.51
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,159.26,130.47
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,182.89,149.96
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,207.07,169.55
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,227.79,186.16
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,248.71,202.72
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,295.99,241.11
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,363.35,294.31
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,409.16,329.83
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,456.34,365.92
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,555.73,441.2
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,637.31,501.0
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,614.34,482.23
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,589.06,462.7
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,607.79,476.59
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,625.36,489.2
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,577.59,452.8
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,507.73,400.5
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,492.89,390.08
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,477.54,378.85
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,544.88,431.76
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,586.8,464.72
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,563.83,448.14
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,539.47,430.95
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,395.52,319.23
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,230.86,186.88
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,267.54,218.81
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,284.11,233.22
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,249.67,205.07
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,216.18,177.31
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,179.98,146.39
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,145.01,115.86
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,107.15,82.66
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,71.81,49.98
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,31.83,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,73.72,46.96
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,128.82,99.64
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,172.59,139.02
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,219.52,180.14
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,261.1,215.75
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,304.31,251.55
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,342.86,282.43
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,381.99,312.82
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,423.08,344.66
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,464.87,376.31
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,509.42,409.14
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,554.71,441.8
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,590.63,466.46
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,646.2,504.36
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,689.23,533.28
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,731.59,561.25
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,733.87,560.95
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,733.68,559.49
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,723.37,550.67
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,710.85,540.54
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,663.7,507.69
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,636.52,488.48
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,657.1,505.45
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,696.25,534.41
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,680.18,522.98
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,661.93,510.64
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,597.28,464.19
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,516.81,406.0
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,439.33,348.41
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,350.51,280.64
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,319.29,257.16
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,288.36,233.01
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,254.26,205.93
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,220.86,178.72
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,183.06,146.86
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,146.8,115.65
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,107.31,81.56
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,70.63,47.87
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,31.14,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,123.19,77.83
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,234.18,181.67
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,305.57,245.42
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,385.04,313.59
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,451.64,368.87
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,521.98,424.53
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,509.75,413.62
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,479.22,388.27
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,540.76,434.82
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,604.71,480.79
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,731.55,569.46
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,850.62,647.11
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,886.88,667.83
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,910.37,680.97
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,935.3,694.84
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,957.05,706.57
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,973.53,715.25
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,986.54,721.84
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,991.86,723.45
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,993.56,723.04
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,988.35,719.87
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,979.55,714.69
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,965.92,705.3
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,948.81,693.9
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,922.65,678.13
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,893.45,660.5
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,866.45,645.18
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,827.25,621.47
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,781.31,590.53
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,733.78,558.23
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,676.62,519.47
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,619.3,479.78
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,554.7,433.15
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,491.62,385.29
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,420.23,328.38
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,350.23,270.59
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,267.83,203.56
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,195.63,135.5
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,86.99,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
