Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,12.8,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,106.41,63.57
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,200.77,155.39
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,265.61,213.74
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,337.53,275.97
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,400.64,328.99
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,467.35,382.69
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,531.04,432.34
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,597.15,481.71
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,667.38,532.29
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,739.22,582.58
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,787.65,614.5
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,840.21,648.95
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,876.78,671.16
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,910.83,691.56
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,937.34,706.74
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,960.71,719.86
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,976.58,729.47
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,988.98,737.01
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,994.32,738.74
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,996.04,738.36
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,990.36,733.96
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,981.09,727.5
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,969.2,718.98
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,953.64,708.27
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,926.59,690.71
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,896.54,671.33
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,858.6,646.64
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,818.35,620.31
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,770.7,588.63
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,721.65,555.58
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,665.32,516.73
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,608.84,476.93
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,543.56,428.84
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,484.05,382.81
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,410.24,323.37
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,341.28,265.69
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,258.05,195.91
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,185.44,125.89
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,82.05,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,7.68,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,35.54,16.39
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,73.18,53.92
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,105.81,83.08
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,140.03,113.07
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,171.22,140.22
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,203.49,167.71
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,232.46,191.57
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,262.29,215.54
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,396.79,325.89
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,547.29,442.85
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,693.81,550.14
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,835.88,646.04
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,871.49,665.73
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,904.52,684.62
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,930.01,698.23
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,952.35,709.72
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,968.16,717.34
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,980.52,722.75
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,984.52,721.48
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,984.91,718.11
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,978.29,711.81
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,968.14,703.53
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,952.76,690.87
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,934.02,676.42
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,906.83,659.22
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,876.75,640.37
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,839.32,616.8
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,799.65,591.77
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,753.46,562.75
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,705.91,532.33
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,649.58,495.65
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,593.22,457.93
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,532.11,414.0
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,469.23,366.8
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,395.66,308.79
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,327.19,252.54
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,245.37,184.54
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,174.26,115.39
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,62.63,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.97,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,31.44,12.25
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,67.48,49.09
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,100.04,78.11
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,134.19,107.92
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,165.65,135.16
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,198.28,162.76
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,228.36,187.31
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,259.38,211.94
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,378.66,308.6
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,510.92,410.29
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,491.96,392.68
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,486.23,385.98
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,558.12,440.54
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,653.54,509.32
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,601.05,468.29
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,565.16,440.03
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,503.69,394.3
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,461.39,361.78
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,476.61,374.33
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,491.32,386.06
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,345.38,273.46
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,166.14,130.28
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,132.9,104.08
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,100.98,78.15
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,97.38,75.35
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,93.84,72.56
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,137.11,108.71
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,182.89,146.42
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,232.81,188.16
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,279.67,226.69
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,253.71,205.84
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,228.19,185.35
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,198.9,161.61
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,170.26,137.88
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,139.95,112.17
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,110.6,86.74
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,69.36,51.18
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,38.3,22.08
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,15.63,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,111.71,48.88
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,222.98,168.78
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,295.43,234.28
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,376.82,303.5
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,443.99,359.67
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,511.62,414.05
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,471.0,381.56
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,400.54,325.35
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,390.23,316.47
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,357.08,289.07
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,317.92,256.12
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,256.22,205.08
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,310.86,249.23
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,386.89,307.96
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,400.04,316.58
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,412.89,325.45
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,715.54,555.82
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,973.14,726.84
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,978.39,726.76
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,980.05,728.17
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,975.64,726.28
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,967.67,722.28
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,947.59,711.2
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,935.02,705.2
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,908.91,690.6
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,879.86,673.97
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,843.64,650.94
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,805.08,626.0
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,758.63,594.56
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,710.82,561.64
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,655.26,522.67
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,599.54,482.5
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,534.25,433.07
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,474.57,385.4
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,399.9,323.21
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,330.53,263.17
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,246.11,189.66
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,171.32,110.92
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,62.03,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,100.49,35.45
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,214.18,162.32
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,286.46,228.5
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,367.76,297.98
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,436.0,354.36
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,508.45,411.23
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,569.78,457.41
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,628.57,498.76
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,682.73,534.57
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,736.44,568.84
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,718.34,552.62
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,675.93,520.63
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,792.07,601.13
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,895.9,668.44
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,923.47,686.0
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,948.02,702.98
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,964.83,712.91
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,978.24,720.87
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,986.36,725.43
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,990.9,727.94
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,985.36,723.34
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,976.24,716.78
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,964.72,708.69
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,939.0,691.67
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,923.23,682.65
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,893.86,664.65
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,857.05,641.84
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,817.83,617.24
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,771.28,587.3
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,723.28,555.86
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,667.29,518.02
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,611.12,479.05
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,545.4,431.75
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,481.44,382.95
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,406.14,322.96
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,340.08,267.39
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,255.51,194.9
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,179.53,112.47
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,65.82,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,104.98,26.04
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,227.21,171.17
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,300.63,240.07
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,383.08,311.39
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,447.48,365.84
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,520.23,424.09
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,582.24,471.29
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,645.35,515.59
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,699.89,552.53
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,753.86,587.78
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,797.22,613.35
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,838.49,636.74
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,875.18,657.39
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,909.34,676.02
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,936.01,689.53
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,959.55,701.04
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,975.57,711.37
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,988.13,719.81
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,993.16,722.39
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,994.57,722.98
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,989.06,720.8
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,979.97,716.58
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,964.27,708.3
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,945.17,697.97
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,918.58,682.78
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,889.03,665.6
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,851.19,643.53
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,811.1,619.44
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,763.69,590.69
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,714.92,560.01
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,657.21,521.09
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,599.55,480.66
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,537.25,433.55
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,473.01,382.73
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,397.62,320.88
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,327.52,260.83
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,242.39,186.46
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,165.28,100.77
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,60.17,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,100.76,10.6
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,220.54,163.62
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,290.78,231.12
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,366.05,297.51
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,433.25,355.98
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,504.29,415.55
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,563.57,463.96
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,623.84,510.17
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,677.07,549.69
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,729.85,588.12
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,762.33,610.13
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,791.16,629.39
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,569.9,461.61
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,272.95,220.38
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,193.25,155.83
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,106.94,83.8
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,145.4,115.79
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,185.62,148.75
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,264.0,213.3
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,326.08,263.82
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,279.89,226.01
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,214.97,173.0
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,281.63,228.43
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,328.53,267.23
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,219.01,177.72
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,105.83,83.18
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,248.72,204.45
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,363.63,299.48
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,301.68,248.69
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,227.71,187.75
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,205.2,169.29
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,183.22,150.93
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,158.14,129.92
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,133.65,109.0
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,105.98,84.76
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,79.36,61.22
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,51.64,36.7
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,21.5,8.33
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.24,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,103.0,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,225.51,168.24
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,302.26,243.95
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,388.74,321.07
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,454.16,379.17
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,528.45,442.24
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,592.24,494.91
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,657.25,545.27
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,711.92,586.69
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,765.95,626.85
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,811.64,660.06
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,855.48,691.53
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,892.49,717.41
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,916.87,733.96
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,950.12,755.61
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,969.9,767.4
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,986.17,778.28
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,998.92,786.81
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,998.23,785.99
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,993.75,782.77
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,988.51,778.9
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,979.7,772.68
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,967.35,764.44
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,951.42,753.8
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,924.21,734.84
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,894.03,713.82
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,852.45,684.65
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,808.91,653.8
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,760.84,620.08
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,711.46,584.73
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,653.88,541.36
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,592.64,493.77
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,524.66,438.71
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,459.08,383.71
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,378.85,314.19
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,304.86,248.18
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,219.23,171.15
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,140.57,79.71
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,50.49,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,103.98,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,230.76,170.16
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,301.24,242.41
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,386.64,317.89
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,456.56,378.97
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,530.3,440.76
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,594.11,491.93
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,659.23,540.32
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,714.65,578.46
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,769.48,614.77
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,808.18,638.47
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,853.0,666.05
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,889.33,688.79
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,923.04,709.51
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,950.41,724.41
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,974.62,737.1
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,991.11,746.03
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,1004.04,752.78
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,1010.17,753.87
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,1012.59,752.78
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,1007.13,749.35
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,997.98,743.82
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,981.48,734.79
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,961.54,723.65
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,935.08,707.23
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,905.57,688.81
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,868.31,665.06
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,828.71,639.53
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,782.01,609.03
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,741.32,582.28
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,683.93,542.41
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,626.39,501.47
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,559.63,451.54
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,494.66,399.96
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,417.68,336.16
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,345.65,273.98
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,258.01,196.58
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,176.91,93.91
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,67.85,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,94.08,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,209.28,152.71
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,284.27,230.53
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,369.3,307.13
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,440.13,369.36
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,515.56,432.69
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,575.49,481.35
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,641.4,531.16
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,696.89,571.68
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,751.92,610.87
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,801.98,644.33
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,850.68,676.05
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,887.11,700.62
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,920.9,723.26
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,946.95,740.38
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,959.09,747.84
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,974.25,758.18
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,985.96,766.22
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,991.16,768.94
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,992.76,769.38
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,986.99,766.32
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,977.66,760.97
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,963.04,752.04
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,945.02,740.8
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,929.36,730.96
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,900.13,711.43
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,864.1,687.22
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,825.59,660.94
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,778.68,628.49
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,730.31,594.36
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,674.31,552.57
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,618.06,509.64
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,550.89,456.16
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,485.56,401.62
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,407.89,334.63
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,340.44,273.87
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,251.02,193.15
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,167.47,84.27
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,62.15,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
