Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.41,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,4.94,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,9.89,2.85
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.02,6.36
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,38.89,27.57
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,63.91,48.74
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,59.32,44.78
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,54.74,40.86
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,52.24,38.72
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,49.75,36.59
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,50.17,36.85
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,50.58,37.13
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,56.84,42.4
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,63.1,47.68
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,44.74,32.25
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,26.46,16.82
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,56.81,42.53
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,89.6,70.18
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,88.05,68.96
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,86.6,67.86
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,50.94,37.81
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,18.14,9.89
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,16.06,8.14
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,13.99,6.37
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,11.93,4.61
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,9.86,2.82
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,7.8,1.0
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.69,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,12.13,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,26.64,13.84
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,57.09,41.82
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,84.96,66.48
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,112.14,90.46
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,140.33,115.05
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,163.82,135.25
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,187.92,155.61
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,210.95,174.79
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,234.58,194.17
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,209.21,172.03
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,167.09,136.0
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,157.64,127.79
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,148.21,119.5
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,189.83,154.17
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,252.92,205.38
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,310.13,252.51
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,389.31,315.87
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,279.13,226.69
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,174.14,140.05
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,161.72,130.0
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,149.55,119.87
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,166.26,133.72
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,183.25,147.59
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,340.61,277.51
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,475.93,383.4
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,371.25,300.57
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,272.94,222.16
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,342.78,281.26
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,404.49,331.36
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,517.54,421.52
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,597.4,481.98
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,530.78,429.62
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,470.8,381.37
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,393.52,317.06
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,321.96,255.18
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,232.52,175.88
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,148.19,62.8
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,54.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,76.49,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,204.73,135.69
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,278.02,220.97
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,365.18,299.46
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,435.69,362.39
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,510.5,426.73
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,573.58,478.73
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,638.06,528.32
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,693.13,569.74
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,747.78,609.9
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,787.27,636.79
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,824.04,661.3
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,861.48,687.19
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,896.5,711.09
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,925.69,729.36
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,951.93,745.48
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,969.21,756.27
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,971.98,757.13
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,979.42,760.13
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,983.34,760.78
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,979.42,758.16
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,971.97,753.35
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,957.61,743.95
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,939.87,732.37
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,924.02,722.23
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,894.69,702.61
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,857.03,677.07
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,817.09,649.69
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,770.36,616.97
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,722.22,582.66
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,663.92,539.92
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,605.71,496.18
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,538.58,443.56
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,473.43,389.85
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,398.76,326.27
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,325.54,261.77
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,234.85,179.43
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,148.82,57.79
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,54.89,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,42.58,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,123.81,77.46
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,183.4,144.69
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,246.57,201.34
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,300.48,249.03
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,357.89,298.24
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,405.03,337.08
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,453.18,375.45
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,500.09,413.02
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,547.93,450.55
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,576.15,470.9
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,602.26,489.45
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,625.95,506.58
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,647.66,522.11
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,679.42,544.68
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,709.96,566.03
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,694.11,552.64
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,675.05,537.42
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,672.26,535.56
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,646.4,517.13
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,633.32,507.44
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,618.85,496.62
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,588.37,473.58
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,557.3,450.07
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,565.61,458.18
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,571.16,463.86
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,529.49,432.26
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,488.22,400.84
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,439.95,363.18
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,393.1,325.99
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,355.62,295.96
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,319.06,265.97
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,278.32,232.28
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,238.81,198.7
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,196.24,161.32
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,155.69,124.85
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,106.2,79.54
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,55.44,16.16
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,18.83,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,42.96,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,125.76,74.06
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,204.99,161.39
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,291.5,238.23
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,364.3,302.29
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,442.76,369.27
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,508.05,423.17
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,575.77,477.25
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,633.23,521.68
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,691.1,564.9
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,744.17,603.67
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,796.68,641.4
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,835.03,667.9
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,871.28,692.75
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,894.5,706.85
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,921.53,723.7
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,938.92,735.06
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,953.05,744.34
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,960.47,749.12
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,964.45,751.74
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,960.23,749.42
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,952.58,744.93
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,937.8,736.1
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,919.76,725.04
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,892.95,707.3
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,863.33,687.54
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,827.15,663.18
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,788.72,636.84
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,746.56,606.4
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,697.65,570.42
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,641.29,528.25
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,585.09,484.92
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,516.65,429.35
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,450.77,374.06
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,372.4,306.94
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,299.95,242.67
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,208.48,159.23
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,121.3,36.11
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,43.65,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,49.9,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,140.04,77.83
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,221.96,176.34
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,312.07,257.87
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,385.4,323.05
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,464.29,390.64
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,533.98,447.96
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,606.55,505.3
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,663.73,546.84
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,721.07,587.19
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,770.9,621.29
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,814.03,649.83
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,853.12,673.67
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,889.91,695.25
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,919.43,711.31
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,946.06,725.11
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,963.92,733.1
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,978.42,738.73
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,987.0,740.21
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,992.03,739.52
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,987.2,734.01
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,978.81,726.63
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,963.87,716.48
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,945.57,704.45
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,918.71,687.98
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,888.93,669.68
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,808.77,618.16
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,734.67,570.06
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,682.11,535.67
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,629.46,499.9
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,568.9,457.1
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,509.51,412.34
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,448.21,365.39
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,389.06,318.03
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,317.36,258.3
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,254.39,203.41
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,177.94,134.05
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,102.02,24.69
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,35.71,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,8.11,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,15.79,3.02
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,34.77,23.13
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,52.98,39.67
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,74.78,59.17
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,106.17,86.84
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,127.84,105.67
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,150.2,124.79
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,169.34,141.05
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,188.96,157.51
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,206.15,171.46
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,223.8,185.63
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,282.7,235.26
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,362.78,300.7
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,391.74,323.14
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,421.08,345.91
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,420.64,344.81
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,419.59,343.43
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,431.44,352.43
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,442.94,361.08
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,342.3,279.88
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,263.22,214.47
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,251.88,205.59
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,240.78,196.64
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,297.94,245.42
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,371.69,306.19
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,446.19,368.0
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,495.28,409.08
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,340.16,282.89
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,197.85,163.19
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,176.65,145.88
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,156.02,128.46
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,131.94,108.01
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,108.6,87.85
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,84.13,66.28
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,60.44,45.24
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,34.05,21.64
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,13.2,0.62
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,28.01,17.27
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,43.07,30.99
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,61.43,47.29
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,79.83,63.54
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,97.37,78.97
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,115.5,94.75
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,132.81,109.69
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,150.72,125.0
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,138.25,113.81
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,125.6,102.42
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,122.2,99.41
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,119.2,96.74
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,178.75,147.72
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,261.45,216.75
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,397.54,331.41
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,537.18,445.22
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,441.14,366.16
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,344.39,285.73
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,342.73,284.76
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,341.02,283.52
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,315.45,261.76
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,290.29,240.41
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,257.17,212.76
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,224.92,185.7
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,419.03,351.87
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,582.77,486.4
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,494.86,414.89
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,395.92,334.32
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,350.59,296.66
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,307.58,260.09
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,265.35,223.9
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,224.84,188.41
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,166.0,136.81
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,122.17,97.41
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,75.55,54.66
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,22.96,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,46.7,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,128.18,43.48
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,220.02,170.43
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,316.54,259.15
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,389.97,325.62
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,469.25,395.09
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,537.6,453.1
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,603.92,507.1
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,590.1,495.51
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,553.4,465.41
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,575.4,481.49
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,594.34,494.41
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,692.43,570.35
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,786.53,639.83
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,863.14,693.25
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,945.91,749.71
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,963.02,759.74
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,976.73,768.01
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,982.06,770.48
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,983.81,770.66
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,880.59,696.79
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,756.87,607.29
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,722.39,582.81
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,686.48,555.65
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,523.39,428.31
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,369.5,303.85
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,482.52,398.8
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,587.11,482.79
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,456.11,378.07
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,353.39,293.92
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,317.28,264.81
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,268.41,224.49
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,232.53,194.4
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,197.88,164.53
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,158.37,129.83
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,130.41,104.04
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,76.52,55.2
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,26.69,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,11.29,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,38.91,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,110.84,25.27
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,196.33,150.28
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,284.77,232.62
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,359.41,300.07
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,440.33,371.1
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,508.7,430.18
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,580.04,490.04
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,638.36,536.23
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,697.17,581.45
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,680.82,566.52
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,656.01,545.38
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,731.24,602.52
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,807.23,658.44
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,810.6,658.24
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,810.45,656.01
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,856.94,689.5
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,901.16,720.6
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,912.7,727.79
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,921.12,733.08
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,916.35,729.01
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,908.44,722.93
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,888.95,707.36
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,866.66,689.99
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,759.99,612.22
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,649.76,529.81
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,702.63,571.85
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,742.82,602.3
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,693.45,566.19
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,643.45,529.59
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,593.92,491.8
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,543.95,451.79
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,474.3,394.84
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,407.59,338.67
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,339.04,278.94
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,275.03,221.23
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,185.15,138.47
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,97.48,5.77
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,33.81,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
