Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,111.5,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,240.01,182.21
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,315.16,259.25
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,399.06,334.33
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,462.16,389.89
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,534.11,450.16
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,593.57,496.78
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,653.89,542.03
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,707.09,580.32
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,759.83,617.11
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,800.41,643.98
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,839.05,668.94
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,860.56,681.25
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,888.76,698.3
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,910.38,711.09
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,928.94,721.69
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,938.76,727.06
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,945.23,730.35
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,813.02,637.77
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,648.44,517.97
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,690.39,551.65
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,728.26,578.28
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,715.4,568.99
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,708.64,564.8
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,679.13,544.43
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,640.92,517.56
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,691.66,556.8
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,718.37,576.94
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,665.23,537.31
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,611.78,497.4
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,547.23,448.64
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,484.33,397.7
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,414.08,338.3
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,344.01,276.86
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,253.01,194.14
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,164.53,61.48
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,61.71,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,114.52,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,248.2,185.88
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,318.1,259.77
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,402.8,335.53
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,472.08,396.24
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,544.85,457.62
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,604.52,505.73
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,665.0,552.92
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,717.84,592.25
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,770.05,630.24
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,812.7,659.94
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,844.17,680.84
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,876.58,701.23
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,906.43,719.4
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,928.28,733.5
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,947.01,745.45
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,959.35,752.16
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,968.27,756.67
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,969.32,757.27
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,966.84,755.67
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,954.73,746.18
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,939.3,734.63
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,918.2,720.08
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,894.05,703.49
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,870.78,688.02
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,835.18,663.6
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,792.25,633.99
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,747.64,602.68
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,692.77,562.34
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,637.54,520.81
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,573.1,471.28
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,510.08,419.75
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,432.13,354.26
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,358.9,290.13
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,266.24,205.61
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,182.64,76.24
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,69.42,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,117.22,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,255.04,189.68
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,327.45,266.01
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,415.24,342.87
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,484.5,401.74
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,556.89,460.41
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,618.37,506.11
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,680.66,549.97
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,732.57,585.03
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,783.59,618.3
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,826.72,648.81
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,867.88,677.75
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,900.46,699.32
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,920.26,712.13
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,942.57,727.29
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,961.7,740.32
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,973.45,747.14
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,981.74,751.86
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,981.94,751.84
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,978.59,749.72
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,968.44,743.22
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,954.84,734.62
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,931.79,718.06
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,905.7,699.59
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,881.85,683.54
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,845.65,658.85
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,801.03,629.29
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,754.76,598.07
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,698.02,557.46
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,641.09,515.79
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,575.2,467.95
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,510.84,417.64
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,432.98,354.14
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,359.75,291.23
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,272.96,211.83
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,183.97,84.22
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,69.74,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,8.64,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,17.34,7.8
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,30.84,20.49
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,44.87,33.11
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,58.75,45.43
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,72.61,57.59
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,85.37,68.74
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,98.25,79.87
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,111.93,91.67
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,126.01,103.72
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,288.39,245.08
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,448.11,378.34
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,410.35,345.03
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,388.67,325.25
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,256.46,214.83
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,129.71,105.4
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,83.96,66.65
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,44.72,33.01
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,55.14,41.99
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,65.58,50.96
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,99.18,79.73
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,136.43,111.46
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,115.67,93.88
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,95.61,76.86
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,176.35,147.54
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,249.66,210.83
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,230.96,195.26
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,212.76,180.12
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,191.35,161.79
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,170.48,143.72
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,145.94,122.42
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,122.09,101.39
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,95.61,77.62
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,69.91,54.39
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,44.21,30.89
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,15.83,2.9
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,8.11,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,116.69,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,248.98,184.35
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,328.03,269.71
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,415.4,349.59
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,486.55,412.79
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,561.29,476.55
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,621.99,525.93
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,683.41,574.15
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,735.15,612.75
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,786.0,649.75
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,819.76,674.03
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,859.79,702.81
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,891.71,724.28
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,920.87,743.62
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,942.87,758.66
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,961.66,771.5
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,973.73,779.62
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,982.31,785.44
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,983.73,786.32
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,981.56,784.88
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,967.76,775.3
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,950.62,763.53
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,929.71,748.74
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,905.69,731.77
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,874.9,710.21
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,850.43,693.24
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,807.5,661.59
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,762.77,628.32
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,709.81,588.47
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,656.19,547.21
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,591.25,496.54
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,527.62,443.96
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,451.73,378.64
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,379.96,314.26
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,286.02,227.6
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,197.35,106.17
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,77.52,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,115.26,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,246.22,182.3
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,325.0,268.48
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,412.09,348.47
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,481.44,410.4
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,554.11,472.69
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,614.78,521.4
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,676.23,568.65
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,598.85,506.24
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,493.03,418.27
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,522.23,442.15
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,550.42,464.05
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,525.82,442.67
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,517.95,434.42
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,421.25,354.13
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,320.98,269.31
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,301.75,253.12
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,282.36,236.42
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,374.93,314.95
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,446.72,374.92
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,462.16,387.29
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,497.08,414.99
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,412.0,345.48
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,349.1,293.01
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,459.37,387.5
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,562.61,473.08
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,528.34,445.16
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,493.6,417.33
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,456.51,387.28
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,419.13,356.35
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,373.84,318.58
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,329.52,280.5
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,278.57,235.55
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,230.21,191.53
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,171.68,136.75
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,112.97,62.77
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,38.51,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,114.27,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,244.42,180.79
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,323.72,268.25
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,411.51,348.84
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,481.22,411.52
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,554.27,474.6
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,616.0,525.67
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,678.58,575.4
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,729.94,613.92
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,780.31,650.7
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,823.13,680.61
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,863.99,708.46
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,897.43,730.71
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,918.15,743.48
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,940.93,758.78
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,960.53,771.75
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,972.08,777.6
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,980.17,781.15
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,980.83,780.52
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,977.95,777.58
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,966.99,769.61
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,952.62,759.43
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,931.43,744.52
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,907.13,727.51
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,884.41,710.38
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,849.24,684.18
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,805.74,653.37
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,760.5,620.85
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,707.1,581.26
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,653.11,540.35
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,588.87,491.17
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,525.9,440.08
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,450.24,375.92
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,378.68,312.61
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,287.37,229.64
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,202.04,120.77
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,78.91,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,102.89,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,225.49,164.04
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,302.36,247.31
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,388.63,324.68
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,454.26,382.37
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,529.63,445.29
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,591.11,493.8
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,653.62,540.3
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,708.0,578.2
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,761.91,614.3
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,804.77,644.09
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,845.78,672.25
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,817.48,650.91
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,789.35,630.43
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,866.89,685.58
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,950.13,742.15
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,831.84,656.65
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,689.55,552.95
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,682.56,548.1
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,673.6,540.39
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,715.86,571.99
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,763.39,604.86
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,740.0,587.91
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,714.53,570.34
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,643.64,519.19
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,581.9,473.36
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,545.01,446.03
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,507.94,417.78
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,467.07,386.54
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,426.25,354.48
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,378.51,316.33
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,332.19,278.0
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,279.94,232.96
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,230.43,188.9
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,169.54,133.82
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,110.34,66.37
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,36.47,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,112.67,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,247.28,179.42
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,325.31,266.65
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,411.54,345.14
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,481.72,407.37
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,555.5,470.05
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,615.97,518.13
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,677.21,564.81
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,722.46,598.05
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,774.04,635.35
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,815.69,663.24
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,855.37,689.05
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,888.03,709.69
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,917.98,728.14
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,940.07,741.65
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,958.93,752.88
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,970.34,757.54
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,978.24,759.87
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,980.35,760.45
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,978.85,758.78
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,967.97,750.24
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,953.65,739.6
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,933.66,725.9
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,910.51,710.14
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,879.35,689.46
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,845.54,666.84
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,804.66,638.95
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,761.96,609.35
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,718.25,577.38
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,665.72,538.21
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,602.48,491.36
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,540.31,442.89
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,465.98,381.89
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,395.55,321.32
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,307.04,242.61
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,224.81,143.37
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,88.2,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,104.12,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,228.67,164.81
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,308.53,253.17
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,397.64,335.03
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,462.63,393.91
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,537.46,458.54
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,600.71,510.44
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,665.06,560.65
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,712.49,596.32
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,758.48,630.12
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,803.61,663.01
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,846.99,693.99
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,882.68,717.77
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,915.87,739.42
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,939.42,753.13
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,959.81,764.46
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,974.15,771.82
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,985.04,776.83
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,986.55,776.78
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,984.48,774.45
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,979.53,770.27
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,960.34,756.26
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,939.42,741.29
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,925.28,731.21
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,893.55,707.81
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,859.13,682.64
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,816.08,653.08
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,771.2,621.77
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,718.05,582.59
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,664.21,542.14
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,599.62,493.31
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,536.21,442.79
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,459.66,378.99
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,387.16,316.09
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,301.57,239.74
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,217.91,143.85
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,82.45,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,94.14,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,205.72,145.72
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,283.21,228.03
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,369.72,304.01
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,438.52,362.11
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,511.44,420.84
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,573.11,471.21
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,636.24,520.14
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,689.19,559.41
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,747.61,601.93
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,791.64,633.19
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,833.94,662.95
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,866.36,685.37
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,896.13,705.89
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,919.9,721.48
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,940.6,735.02
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,952.92,742.23
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,961.86,747.33
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,963.93,748.56
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,962.51,747.65
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,954.05,742.79
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,942.18,735.76
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,921.6,722.76
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,897.93,707.65
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,865.26,686.6
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,830.12,663.49
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,788.27,635.77
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,744.69,606.16
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,688.49,565.42
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,632.11,523.4
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,573.13,478.16
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,510.8,427.16
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,426.71,355.73
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,348.57,287.23
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,258.85,207.54
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,177.76,120.65
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,64.54,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
